Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-03-31 00:01:04;0,055;0,812;0,020;0,072;0,300;225,70;49,90;3744,140;1401,771;'01_03_14_08_d1_00_03_01_f3_00_37_00_14_00_48_03_2c_00_39_21_8c_00_15_63_ab_;0
2024-03-31 00:02:09;0,055;0,811;0,020;0,072;0,300;225,90;49,90;3744,141;1391,891;'01_03_14_08_d3_00_03_01_f3_00_37_00_14_00_48_03_2b_00_39_21_8d_00_15_3d_13_;0
2024-03-31 00:03:10;0,055;0,813;0,020;0,071;0,300;225,40;49,90;3744,142;1376,397;'01_03_14_08_ce_00_03_01_f3_00_37_00_14_00_47_03_2d_00_39_21_8e_00_15_00_8d_;0
2024-03-31 00:04:12;0,055;0,811;0,021;0,072;0,300;226,00;49,90;3744,143;1387,867;'01_03_14_08_d4_00_03_01_f3_00_37_00_15_00_48_03_2b_00_39_21_8f_00_15_2d_5b_;0
2024-03-31 00:05:19;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3744,144;1381,838;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_21_90_00_15_15_ce_;0
2024-03-31 00:06:21;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3744,145;1380,022;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_21_91_00_15_0e_b6_;0
2024-03-31 00:07:22;0,043;0,955;0,024;0,058;0,200;225,00;49,90;3744,145;1395,388;'01_03_14_08_ca_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_21_91_00_15_4a_bc_;0
2024-03-31 00:08:26;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3744,146;1379,513;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_21_92_00_15_0c_b9_;0
2024-03-31 00:09:25;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3744,147;1425,895;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_21_93_00_15_c1_e7_;0
2024-03-31 00:10:26;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3744,147;1398,430;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_21_93_00_15_56_9e_;0
2024-03-31 00:11:33;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3744,148;1414,801;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_21_94_00_15_96_91_;0
2024-03-31 00:12:35;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3744,149;1424,760;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_21_95_00_15_bd_78_;0
2024-03-31 00:13:36;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3744,150;1396,088;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_21_96_00_15_4d_78_;0
2024-03-31 00:14:38;0,043;0,955;0,024;0,058;0,200;225,00;49,90;3744,151;1419,965;'01_03_14_08_ca_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_21_97_00_15_aa_bd_;0
2024-03-31 00:15:40;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3744,151;1411,899;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_21_97_00_15_8b_3b_;0
2024-03-31 00:16:41;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3744,152;1394,164;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_21_98_00_15_45_f4_;0
2024-03-31 00:17:47;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3744,153;1381,428;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_21_99_00_15_14_34_;0
2024-03-31 00:18:48;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3744,154;1418,066;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_21_9a_00_15_a3_52_;0
2024-03-31 00:19:50;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3744,154;1405,346;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_21_9a_00_15_71_a2_;0
2024-03-31 00:20:52;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3744,155;1422,163;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_21_9b_00_15_b3_53_;0
2024-03-31 00:21:59;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3744,156;1395,255;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_9c_00_15_4a_37_;0
2024-03-31 00:23:01;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3744,157;1410,647;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_21_9d_00_15_86_57_;0
2024-03-31 00:24:46;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3744,158;1392,287;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_21_9e_00_15_3e_9f_;0
2024-03-31 00:25:48;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3744,159;1435,607;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_21_9f_00_15_e7_d7_;0
2024-03-31 00:26:50;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3744,160;1436,199;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_21_a0_00_15_ea_27_;0
2024-03-31 00:27:51;0,044;0,975;0,023;0,058;0,200;225,50;50,00;3744,160;1417,193;'01_03_14_08_cf_00_02_01_f4_00_2c_00_17_00_3a_03_cf_00_39_21_a0_00_15_9f_e9_;0
2024-03-31 00:28:53;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3744,161;1430,175;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_21_a1_00_15_d2_9f_;0
2024-03-31 00:29:58;0,043;0,950;0,024;0,058;0,200;226,10;50,00;3744,162;1421,991;'01_03_14_08_d5_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_21_a2_00_15_b2_a7_;0
2024-03-31 00:31:00;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3744,163;1385,956;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_39_21_a3_00_15_25_e4_;0
2024-03-31 00:32:01;0,043;0,952;0,024;0,058;0,200;225,70;49,90;3744,163;1424,021;'01_03_14_08_d1_00_02_01_f3_00_2b_00_18_00_3a_03_b8_00_39_21_a3_00_15_ba_95_;0
2024-03-31 00:33:03;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3744,164;1429,262;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_21_a4_00_15_cf_0e_;0
2024-03-31 00:34:09;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3744,165;1416,910;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_21_a5_00_15_9e_ce_;0
2024-03-31 00:35:11;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3744,166;1378,854;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_21_a6_00_15_0a_26_;0
2024-03-31 00:36:12;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3744,166;1432,618;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_21_a6_00_15_dc_2a_;0
2024-03-31 00:37:14;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3744,167;1377,010;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_21_a7_00_15_02_f2_;0
2024-03-31 00:38:16;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3744,168;1438,420;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_21_a8_00_15_f2_d4_;0
2024-03-31 00:39:23;0,043;0,949;0,025;0,058;0,200;226,40;50,00;3744,169;1432,116;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_21_a9_00_15_da_34_;0
2024-03-31 00:40:24;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3744,170;1382,613;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_21_aa_00_15_18_d5_;0
2024-03-31 00:41:25;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3744,170;1440,329;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_21_aa_00_15_fa_49_;0
2024-03-31 00:42:26;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3744,171;1423,264;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_21_ab_00_15_b7_a0_;0
2024-03-31 00:43:28;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3744,172;1422,101;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_21_ac_00_15_b3_15_;0
2024-03-31 00:44:29;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3744,173;1406,580;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_21_ad_00_15_76_74_;0
2024-03-31 00:45:31;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3744,173;1413,636;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_21_ad_00_15_92_04_;0
2024-03-31 00:46:37;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3744,174;1381,229;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_21_ae_00_15_13_6d_;0
2024-03-31 00:47:39;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3744,175;1396,201;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_21_af_00_15_4d_e9_;0
2024-03-31 00:48:40;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3744,176;1412,874;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_21_b0_00_15_8f_0a_;0
2024-03-31 00:49:42;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3744,176;1429,434;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_b0_00_15_cf_ba_;0
2024-03-31 00:50:43;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3744,177;1435,586;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_b1_00_15_e7_c2_;0
2024-03-31 00:51:44;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3744,178;1382,534;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_21_b2_00_15_18_86_;0
2024-03-31 00:52:51;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3744,179;1427,247;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_21_b3_00_15_c7_2f_;0
2024-03-31 00:53:53;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3744,180;1428,031;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_b4_00_15_ca_3f_;0
2024-03-31 00:54:55;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3744,180;1406,702;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_21_b4_00_15_76_ee_;0
2024-03-31 00:55:56;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3744,181;1413,787;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_21_b5_00_15_92_9b_;0
2024-03-31 00:57:03;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3744,182;1438,767;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_21_b6_00_15_f4_2f_;0
2024-03-31 00:58:05;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3744,183;1389,403;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_21_b7_00_15_33_5b_;0
2024-03-31 00:59:06;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3744,183;1377,079;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_21_b7_00_15_03_37_;0
2024-03-31 01:00:08;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3744,184;1407,897;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_21_b8_00_15_7b_99_;0
2024-03-31 01:01:16;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3744,185;1427,306;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_39_21_b9_00_15_c7_6a_;0
2024-03-31 01:02:17;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3744,186;1412,829;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_21_ba_00_15_8e_dd_;0
2024-03-31 01:03:18;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3744,186;1430,813;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_21_ba_00_15_d5_1d_;0
2024-03-31 01:04:20;0,044;0,971;0,025;0,058;0,200;226,40;50,00;3744,187;1437,553;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_21_bb_00_15_ef_71_;0
2024-03-31 01:05:21;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3744,188;1404,636;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_21_bc_00_15_6e_dc_;0
2024-03-31 01:06:23;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3744,189;1416,325;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_21_bd_00_15_9c_85_;0
2024-03-31 01:07:29;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3744,189;1397,053;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_21_bd_00_15_51_3d_;0
2024-03-31 01:08:31;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3744,190;1435,001;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_21_be_00_15_e5_79_;0
2024-03-31 01:09:32;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3744,191;1412,965;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_21_bf_00_15_8f_65_;0
2024-03-31 01:10:33;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3744,192;1413,880;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_21_c0_00_15_92_f8_;0
2024-03-31 01:11:35;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3744,193;1395,208;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_21_c1_00_15_4a_08_;0
2024-03-31 01:12:36;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3744,193;1393,996;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_21_c1_00_15_45_4c_;0
2024-03-31 01:13:42;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3744,194;1406,469;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_21_c2_00_15_76_05_;0
2024-03-31 01:14:44;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3744,195;1401,321;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_21_c3_00_15_61_e9_;0
2024-03-31 01:15:46;0,044;0,966;0,025;0,059;0,200;227,70;50,00;3744,196;1404,496;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_21_c4_00_15_6e_50_;0
2024-03-31 01:16:47;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3744,196;1439,256;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_c4_00_15_f6_18_;0
2024-03-31 01:17:49;0,044;0,968;0,024;0,059;0,200;227,20;50,00;3744,197;1382,496;'01_03_14_08_e0_00_02_01_f4_00_2c_00_18_00_3b_03_c8_00_39_21_c5_00_15_18_60_;0
2024-03-31 01:18:54;0,044;0,966;0,025;0,059;0,200;227,70;50,00;3744,198;1429,392;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_21_c6_00_15_cf_90_;0
2024-03-31 01:19:55;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3744,199;1378,652;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_21_c7_00_15_09_5c_;0
2024-03-31 01:20:57;0,044;0,966;0,025;0,059;0,200;227,60;50,00;3744,200;1414,063;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_21_c8_00_15_93_af_;0
2024-03-31 01:21:59;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3744,200;1415,690;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_21_c8_00_15_9a_0a_;0
2024-03-31 01:23:06;0,044;0,965;0,026;0,059;0,200;227,90;50,00;3744,201;1423,983;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_39_21_c9_00_15_ba_6f_;0
2024-03-31 01:24:49;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3744,202;1419,815;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_ca_00_15_aa_27_;0
2024-03-31 01:25:50;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3744,203;1423,294;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_21_cb_00_15_b7_be_;0
2024-03-31 01:26:52;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3744,204;1378,619;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_21_cc_00_15_09_3b_;0
2024-03-31 01:27:53;0,044;0,965;0,025;0,059;0,200;227,80;50,00;3744,205;1427,734;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3b_03_c5_00_39_21_cd_00_15_c9_16_;0
2024-03-31 01:28:54;0,044;0,966;0,025;0,059;0,200;227,60;50,00;3744,205;1409,966;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_21_cd_00_15_83_ae_;0
2024-03-31 01:29:56;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3744,206;1392,918;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_21_ce_00_15_41_16_;0
2024-03-31 01:31:03;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3744,207;1396,215;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_21_cf_00_15_4d_f7_;0
2024-03-31 01:32:05;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3744,208;1410,212;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_21_d0_00_15_84_a4_;0
2024-03-31 01:33:06;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3744,209;1438,548;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_21_d1_00_15_f3_54_;0
2024-03-31 01:34:07;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3744,209;1430,884;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_21_d1_00_15_d5_64_;0
2024-03-31 01:35:09;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3744,210;1415,605;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_21_d2_00_15_99_b5_;0
2024-03-31 01:36:15;0,044;0,964;0,025;0,059;0,200;228,00;50,00;3744,211;1430,329;'01_03_14_08_e8_00_02_01_f4_00_2c_00_19_00_3b_03_c4_00_39_21_d3_00_15_d3_39_;0
2024-03-31 01:37:17;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3744,212;1406,576;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_21_d4_00_15_76_70_;0
2024-03-31 01:38:17;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3744,212;1388,965;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_21_d4_00_15_31_a5_;0
2024-03-31 01:39:20;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3744,213;1425,088;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_21_d5_00_15_be_c0_;0
2024-03-31 01:40:21;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3744,214;1434,141;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_21_d6_00_15_e2_1d_;0
2024-03-31 01:41:27;0,044;0,966;0,025;0,059;0,200;227,70;50,00;3744,215;1417,109;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_21_d7_00_15_9f_95_;0
2024-03-31 01:42:28;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3744,215;1411,508;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_21_d7_00_15_89_b4_;0
2024-03-31 01:43:30;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3744,216;1389,354;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_21_d8_00_15_33_2a_;0
2024-03-31 01:44:31;0,044;0,969;0,024;0,059;0,200;227,00;50,00;3744,217;1436,811;'01_03_14_08_de_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_39_21_d9_00_15_ec_8b_;0
2024-03-31 01:45:33;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3744,218;1437,606;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_da_00_15_ef_a6_;0
2024-03-31 01:46:40;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3744,219;1408,154;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_21_db_00_15_7c_9a_;0
2024-03-31 01:47:41;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3744,219;1433,347;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_21_db_00_15_df_03_;0
2024-03-31 01:48:43;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3744,220;1395,683;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_21_dc_00_15_4b_e3_;0
2024-03-31 01:49:45;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3744,221;1434,166;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_21_dd_00_15_e2_36_;0
2024-03-31 01:50:52;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3744,222;1400,310;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_21_de_00_15_5d_f6_;0
2024-03-31 01:51:53;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3744,222;1385,247;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_21_de_00_15_23_1f_;0
2024-03-31 01:52:55;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3744,223;1413,250;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_21_df_00_15_90_82_;0
2024-03-31 01:53:57;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3744,224;1417,358;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_21_e0_00_15_a0_8e_;0
2024-03-31 01:54:58;0,044;0,964;0,025;0,059;0,200;228,00;50,00;3744,225;1405,686;'01_03_14_08_e8_00_02_01_f4_00_2c_00_19_00_3b_03_c4_00_39_21_e1_00_15_72_f6_;0
2024-03-31 01:56:05;0,044;0,967;0,025;0,060;0,200;227,30;50,00;3744,225;1423,451;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_21_e1_00_15_b8_5b_;0
2024-03-31 01:57:07;0,044;0,966;0,025;0,059;0,200;227,70;50,00;3744,226;1413,019;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_21_e2_00_15_8f_9b_;0
2024-03-31 01:58:09;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3744,227;1409,131;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_21_e3_00_15_80_6b_;0
2024-03-31 01:59:10;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3744,228;1395,587;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_21_e4_00_15_4b_83_;0
2024-03-31 03:00:17;0,044;0,970;0,026;0,060;0,200;226,80;49,90;3744,229;1379,509;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_21_e5_00_15_0c_b5_;0
2024-03-31 03:01:18;0,044;0,964;0,027;0,060;0,200;228,00;49,90;3744,229;1399,229;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_21_e5_00_15_59_bd_;0
2024-03-31 03:02:19;0,044;0,965;0,027;0,060;0,200;227,80;49,90;3744,230;1430,420;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_21_e6_00_15_d3_94_;0
2024-03-31 03:03:20;0,044;0,964;0,027;0,060;0,200;228,10;49,90;3744,231;1426,817;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_21_e7_00_15_c5_81_;0
2024-03-31 03:04:22;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3744,232;1416,128;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_21_e8_00_15_9b_c0_;0
2024-03-31 03:05:29;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3744,232;1384,101;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_21_e8_00_15_1e_a5_;0
2024-03-31 03:06:31;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3744,233;1433,276;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_21_e9_00_15_de_bc_;0
2024-03-31 03:07:31;0,044;0,964;0,027;0,060;0,200;228,10;49,90;3744,234;1397,826;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_21_ea_00_15_54_42_;0
2024-03-31 03:08:32;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3744,235;1405,457;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_21_eb_00_15_72_11_;0
2024-03-31 03:09:34;0,044;0,965;0,026;0,059;0,200;227,80;50,00;3744,235;1386,393;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_39_21_eb_00_15_27_99_;0
2024-03-31 03:10:36;0,044;0,967;0,024;0,059;0,200;227,30;50,00;3744,236;1379,156;'01_03_14_08_e1_00_02_01_f4_00_2c_00_18_00_3b_03_c7_00_39_21_ec_00_15_0b_54_;0
2024-03-31 03:11:42;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3744,237;1397,036;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_21_ed_00_15_51_2c_;0
2024-03-31 03:12:44;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3744,238;1410,844;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_21_ee_00_15_87_1c_;0
2024-03-31 03:13:46;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3744,239;1377,089;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_21_ef_00_15_03_41_;0
2024-03-31 03:14:47;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3744,239;1430,729;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_21_ef_00_15_d4_c9_;0
2024-03-31 03:15:49;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3744,240;1437,455;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_21_f0_00_15_ef_0f_;0
2024-03-31 03:16:56;0,044;0,965;0,026;0,059;0,200;227,80;50,00;3744,241;1377,886;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_39_21_f1_00_15_06_5e_;0
2024-03-31 03:17:57;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3744,242;1387,959;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_21_f2_00_15_2d_b7_;0
2024-03-31 03:18:59;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3744,242;1377,399;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_21_f2_00_15_04_77_;0
2024-03-31 03:20:01;0,044;0,959;0,027;0,060;0,200;229,20;50,00;3744,243;1434,606;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1b_00_3c_03_bf_00_39_21_f3_00_15_e3_ee_;0
2024-03-31 03:21:07;0,044;0,963;0,027;0,060;0,200;228,40;49,90;3744,244;1412,680;'01_03_14_08_ec_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_21_f4_00_15_8e_48_;0
2024-03-31 03:22:09;0,044;0,959;0,028;0,060;0,200;229,20;50,00;3744,245;1382,811;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3c_03_bf_00_39_21_f5_00_15_19_9b_;0
2024-03-31 03:23:10;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3744,246;1432,055;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_21_f6_00_15_d9_f7_;0
2024-03-31 03:24:54;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3744,247;1412,158;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_21_f7_00_15_8c_3e_;0
2024-03-31 03:25:56;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3744,248;1438,717;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_21_f8_00_15_f3_fd_;0
2024-03-31 03:26:57;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3744,248;1423,289;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_21_f8_00_15_b7_b9_;0
2024-03-31 03:27:59;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3744,249;1421,032;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_21_f9_00_15_ae_e8_;0
2024-03-31 03:29:06;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3744,250;1401,620;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_21_fa_00_15_63_14_;0
2024-03-31 03:30:07;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3744,251;1408,336;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_21_fb_00_15_7d_50_;0
2024-03-31 03:31:09;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3744,252;1439,352;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_21_fc_00_15_f6_78_;0
2024-03-31 03:32:10;0,044;0,964;0,026;0,059;0,200;228,10;50,00;3744,252;1429,576;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3b_03_c4_00_39_21_fc_00_15_d0_48_;0
2024-03-31 03:33:16;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3744,253;1419,456;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_21_fd_00_15_a8_c0_;0
2024-03-31 03:34:18;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3744,254;1408,229;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_21_fe_00_15_7c_e5_;0
2024-03-31 03:35:19;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3744,255;1400,973;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_21_ff_00_15_60_8d_;0
2024-03-31 03:36:22;0,045;0,979;0,028;0,061;0,200;229,60;50,00;3744,255;1411,551;'01_03_14_08_f8_00_02_01_f4_00_2d_00_1c_00_3d_03_d3_00_39_21_ff_00_15_89_df_;0
2024-03-31 03:37:23;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3744,256;1396,985;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_22_00_00_15_50_f9_;0
2024-03-31 03:38:29;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3744,257;1425,080;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_22_01_00_15_be_b8_;0
2024-03-31 03:39:33;0,044;0,962;0,027;0,059;0,200;228,60;49,90;3744,258;1384,822;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1b_00_3b_03_c2_00_39_22_02_00_15_21_76_;0
2024-03-31 03:40:32;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3744,259;1380,740;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_22_03_00_15_11_84_;0
2024-03-31 03:41:33;0,044;0,962;0,027;0,060;0,200;228,60;49,90;3744,259;1398,406;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1b_00_3c_03_c2_00_39_22_03_00_15_56_86_;0
2024-03-31 03:42:34;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3744,260;1395,249;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_22_04_00_15_4a_31_;0
2024-03-31 03:43:36;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3744,261;1438,085;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_22_05_00_15_f1_85_;0
2024-03-31 03:44:42;0,044;0,961;0,027;0,060;0,200;228,70;49,90;3744,262;1394,811;'01_03_14_08_ef_00_02_01_f3_00_2c_00_1b_00_3c_03_c1_00_39_22_06_00_15_48_7b_;0
2024-03-31 03:45:43;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3744,262;1394,113;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_22_06_00_15_45_c1_;0
2024-03-31 03:46:45;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3744,263;1419,889;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_22_07_00_15_aa_71_;0
2024-03-31 03:47:46;0,044;0,965;0,026;0,059;0,200;227,90;50,00;3744,264;1436,631;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_39_22_08_00_15_eb_d7_;0
2024-03-31 03:48:48;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3744,265;1437,871;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_22_09_00_15_f0_af_;0
2024-03-31 03:49:49;0,044;0,964;0,025;0,059;0,200;228,00;50,00;3744,265;1438,342;'01_03_14_08_e8_00_02_01_f4_00_2c_00_19_00_3b_03_c4_00_39_22_09_00_15_f2_86_;0
2024-03-31 03:50:56;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3744,266;1382,030;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_22_0a_00_15_16_8e_;0
2024-03-31 03:51:57;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3744,267;1394,698;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_22_0b_00_15_48_0a_;0
2024-03-31 03:52:58;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3744,268;1432,914;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_22_0c_00_15_dd_52_;0
2024-03-31 03:54:01;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3744,269;1386,790;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_22_0d_00_15_29_26_;0
2024-03-31 03:55:02;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3744,269;1388,294;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_22_0d_00_15_2f_06_;0
2024-03-31 03:56:09;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3744,270;1430,166;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_22_0e_00_15_d2_96_;0
2024-03-31 03:57:10;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3744,271;1389,474;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_22_0f_00_15_33_a2_;0
2024-03-31 03:58:12;0,044;0,965;0,025;0,059;0,200;227,80;50,00;3744,272;1399,144;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3b_03_c5_00_39_22_10_00_15_59_68_;0
2024-03-31 03:59:14;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3744,272;1376,868;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_22_10_00_15_02_64_;0
2024-03-31 04:00:15;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3744,273;1405,096;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_22_11_00_15_70_a8_;0
2024-03-31 04:01:17;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3744,274;1377,733;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_22_12_00_15_05_c5_;0
2024-03-31 04:02:23;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3744,275;1428,557;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_22_13_00_15_cc_4d_;0
2024-03-31 04:03:24;0,043;0,945;0,026;0,059;0,200;227,50;50,00;3744,275;1398,176;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_22_13_00_15_55_a0_;0
2024-03-31 04:04:25;0,044;0,965;0,026;0,059;0,200;227,90;49,90;3744,276;1404,179;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1a_00_3b_03_c5_00_39_22_14_00_15_6d_13_;0
2024-03-31 04:05:26;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3744,277;1384,038;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_22_15_00_15_1e_66_;0
2024-03-31 04:06:28;0,044;0,961;0,027;0,060;0,200;228,80;50,00;3744,278;1416,554;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_22_16_00_15_9d_6a_;0
2024-03-31 04:07:35;0,044;0,965;0,026;0,059;0,200;227,90;49,90;3744,279;1416,467;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1a_00_3b_03_c5_00_39_22_17_00_15_9d_13_;0
2024-03-31 04:08:36;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3744,279;1427,120;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_22_17_00_15_c6_b0_;0
2024-03-31 04:09:38;0,044;0,963;0,027;0,059;0,200;228,30;50,00;3744,280;1416,127;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3b_03_c3_00_39_22_18_00_15_9b_bf_;0
2024-03-31 04:10:39;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3744,281;1388,611;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_22_19_00_15_30_43_;0
2024-03-31 04:11:40;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3744,282;1410,055;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_22_1a_00_15_84_07_;0
2024-03-31 04:12:42;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3744,282;1381,175;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_22_1a_00_15_13_37_;0
2024-03-31 04:13:43;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3744,283;1376,734;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_22_1b_00_15_01_de_;0
2024-03-31 04:14:49;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3744,284;1386,155;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_22_1c_00_15_26_ab_;0
2024-03-31 04:15:51;0,045;0,987;0,026;0,060;0,200;227,80;50,00;3744,285;1383,775;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1a_00_3c_03_db_00_39_22_1d_00_15_1d_5f_;0
2024-03-31 04:16:53;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3744,285;1420,678;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_22_1d_00_15_ad_86_;0
2024-03-31 04:17:54;0,044;0,966;0,026;0,060;0,200;227,60;49,90;3744,286;1383,525;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_39_22_1e_00_15_1c_65_;0
2024-03-31 04:19:01;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3744,287;1378,122;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_22_1f_00_15_07_4a_;0
2024-03-31 04:20:02;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3744,288;1422,955;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_22_20_00_15_b6_6b_;0
2024-03-31 04:21:04;0,045;0,992;0,025;0,060;0,200;226,80;50,00;3744,289;1412,105;'01_03_14_08_dc_00_02_01_f4_00_2d_00_19_00_3c_03_e0_00_39_22_21_00_15_8c_09_;0
2024-03-31 04:22:06;0,045;0,989;0,025;0,060;0,200;227,30;50,00;3744,289;1376,611;'01_03_14_08_e1_00_02_01_f4_00_2d_00_19_00_3c_03_dd_00_39_22_21_00_15_01_63_;0
2024-03-31 04:23:07;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3744,290;1392,351;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_22_22_00_15_3e_df_;0
2024-03-31 04:24:57;0,045;0,993;0,025;0,060;0,200;226,50;50,00;3744,292;1392,644;'01_03_14_08_d9_00_02_01_f4_00_2d_00_19_00_3c_03_e1_00_39_22_24_00_15_40_04_;0
2024-03-31 04:25:58;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3744,292;1389,435;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_22_24_00_15_33_7b_;0
2024-03-31 04:27:01;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3744,293;1422,050;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_22_25_00_15_b2_e2_;0
2024-03-31 04:28:02;0,045;0,989;0,025;0,060;0,200;227,40;50,00;3744,294;1438,950;'01_03_14_08_e2_00_02_01_f4_00_2d_00_19_00_3c_03_dd_00_39_22_26_00_15_f4_e6_;0
2024-03-31 04:29:03;0,045;0,992;0,024;0,060;0,200;226,60;50,00;3744,295;1433,724;'01_03_14_08_da_00_02_01_f4_00_2d_00_18_00_3c_03_e0_00_39_22_27_00_15_e0_7c_;0
2024-03-31 04:30:09;0,045;0,992;0,024;0,059;0,200;226,80;50,00;3744,295;1396,420;'01_03_14_08_dc_00_02_01_f4_00_2d_00_18_00_3b_03_e0_00_39_22_27_00_15_4e_c4_;0
2024-03-31 04:31:11;0,045;0,988;0,026;0,060;0,200;227,60;50,00;3744,296;1376,809;'01_03_14_08_e4_00_02_01_f4_00_2d_00_1a_00_3c_03_dc_00_39_22_28_00_15_02_29_;0
2024-03-31 04:32:12;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3744,297;1408,421;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_22_29_00_15_7d_a5_;0
2024-03-31 04:33:13;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3744,298;1412,788;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_22_2a_00_15_8e_b4_;0
2024-03-31 04:34:14;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3744,298;1387,821;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_22_2a_00_15_2d_2d_;0
2024-03-31 04:35:22;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3744,299;1394,180;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_22_2b_00_15_46_04_;0
2024-03-31 04:36:24;0,045;0,989;0,026;0,060;0,200;227,40;50,00;3744,300;1432,480;'01_03_14_08_e2_00_02_01_f4_00_2d_00_1a_00_3c_03_dd_00_39_22_2c_00_15_db_a0_;0
2024-03-31 04:37:25;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3744,301;1389,344;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_22_2d_00_15_33_20_;0
2024-03-31 04:38:26;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3744,302;1381,241;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_22_2e_00_15_13_79_;0
2024-03-31 04:39:28;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3744,302;1389,809;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_22_2e_00_15_34_f1_;0
2024-03-31 04:40:29;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3744,303;1395,781;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_22_2f_00_15_4c_45_;0
2024-03-31 04:41:36;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3744,304;1408,059;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_22_30_00_15_7c_3b_;0
2024-03-31 04:42:37;0,045;0,995;0,025;0,059;0,200;226,00;50,00;3744,305;1407,645;'01_03_14_08_d4_00_02_01_f4_00_2d_00_19_00_3b_03_e3_00_39_22_31_00_15_7a_9d_;0
2024-03-31 04:43:39;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3744,305;1388,027;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_22_31_00_15_2d_fb_;0
2024-03-31 04:44:40;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3744,306;1414,979;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_22_32_00_15_97_43_;0
2024-03-31 04:45:42;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3744,307;1433,779;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_22_33_00_15_e0_b3_;0
2024-03-31 04:46:43;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3744,308;1428,379;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_39_22_34_00_15_cb_9b_;0
2024-03-31 04:47:49;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3744,309;1404,290;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_22_35_00_15_6d_82_;0
2024-03-31 04:48:51;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3744,309;1386,114;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_22_35_00_15_26_82_;0
2024-03-31 04:49:52;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3744,310;1435,283;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_22_36_00_15_e6_93_;0
2024-03-31 04:50:53;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3744,311;1411,078;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_22_37_00_15_88_06_;0
2024-03-31 04:51:55;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3744,312;1426,092;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_22_38_00_15_c2_ac_;0
2024-03-31 04:52:57;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3744,312;1385,188;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_22_38_00_15_22_e4_;0
2024-03-31 04:54:03;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3744,313;1396,440;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_22_39_00_15_4e_d8_;0
2024-03-31 04:55:04;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3744,314;1397,629;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_22_3a_00_15_53_7d_;0
2024-03-31 04:56:05;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3744,315;1441,636;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_22_3b_00_15_ff_64_;0
2024-03-31 04:57:07;0,045;0,992;0,025;0,059;0,200;226,70;49,90;3744,316;1427,529;'01_03_14_08_db_00_02_01_f3_00_2d_00_19_00_3b_03_e0_00_39_22_3c_00_15_c8_49_;0
2024-03-31 04:58:09;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3744,316;1382,945;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_22_3c_00_15_1a_21_;0
2024-03-31 04:59:10;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3744,317;1392,215;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_22_3d_00_15_3e_57_;0
2024-03-31 05:00:12;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3744,318;1381,382;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_22_3e_00_15_14_06_;0
2024-03-31 05:01:14;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3744,319;1436,193;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_22_3f_00_15_ea_21_;0
2024-03-31 05:02:14;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3744,319;1431,517;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_22_3f_00_15_d7_dd_;0
2024-03-31 05:03:14;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3744,320;1417,479;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_22_40_00_15_a1_07_;0
2024-03-31 05:04:16;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3744,321;1378,481;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_22_41_00_15_08_b1_;0
2024-03-31 05:05:22;0,044;0,968;0,026;0,060;0,200;227,10;49,90;3744,322;1432,214;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_22_42_00_15_da_96_;0
2024-03-31 05:06:24;0,044;0,969;0,026;0,060;0,200;227,00;49,90;3744,322;1439,658;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_39_22_42_00_15_f7_aa_;0
2024-03-31 05:07:25;0,044;0,968;0,026;0,060;0,200;227,10;49,90;3744,323;1411,926;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_22_43_00_15_8b_56_;0
2024-03-31 05:08:26;0,045;0,995;0,025;0,060;0,200;226,00;50,00;3744,324;1396,087;'01_03_14_08_d4_00_02_01_f4_00_2d_00_19_00_3c_03_e3_00_39_22_44_00_15_4d_77_;0
2024-03-31 05:09:28;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3744,325;1417,856;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_22_45_00_15_a2_80_;0
2024-03-31 05:10:30;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3744,325;1395,665;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_22_45_00_15_4b_d1_;0
2024-03-31 05:11:36;0,044;0,970;0,024;0,060;0,200;226,70;50,00;3744,326;1377,565;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3c_03_ca_00_39_22_46_00_15_05_1d_;0
2024-03-31 05:12:41;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3744,327;1377,088;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_22_47_00_15_03_40_;0
2024-03-31 05:13:39;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3744,328;1430,766;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_22_48_00_15_d4_ee_;0
2024-03-31 05:14:41;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3744,329;1438,791;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_22_49_00_15_f4_47_;0
2024-03-31 05:15:48;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3744,329;1405,695;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_22_49_00_15_72_ff_;0
2024-03-31 05:16:50;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3744,330;1438,554;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_22_4a_00_15_f3_5a_;0
2024-03-31 05:17:51;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3744,331;1401,002;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_22_4b_00_15_60_aa_;0
2024-03-31 05:18:52;0,045;0,991;0,025;0,060;0,200;226,90;50,00;3744,332;1437,483;'01_03_14_08_dd_00_02_01_f4_00_2d_00_19_00_3c_03_df_00_39_22_4c_00_15_ef_2b_;0
2024-03-31 05:19:57;0,045;0,991;0,025;0,060;0,200;227,00;50,00;3744,332;1420,143;'01_03_14_08_de_00_02_01_f4_00_2d_00_19_00_3c_03_df_00_39_22_4c_00_15_ab_6f_;0
2024-03-31 05:21:05;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3744,333;1398,291;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_22_4d_00_15_56_13_;0
2024-03-31 05:22:05;0,045;0,994;0,025;0,059;0,200;226,30;50,00;3744,334;1384,385;'01_03_14_08_d7_00_02_01_f4_00_2d_00_19_00_3b_03_e2_00_39_22_4e_00_15_1f_c1_;0
2024-03-31 05:23:04;0,044;0,970;0,025;0,060;0,200;226,70;50,00;3744,335;1429,987;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_22_4f_00_15_d1_e3_;0
2024-03-31 05:24:13;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3744,336;1399,880;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_22_50_00_15_5c_48_;0
2024-03-31 05:25:03;0,045;0,993;0,025;0,059;0,200;226,50;50,00;3744,336;1386,030;'01_03_14_08_d9_00_02_01_f4_00_2d_00_19_00_3b_03_e1_00_39_22_50_00_15_26_2e_;0
2024-03-31 05:26:06;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3744,337;1438,682;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_22_51_00_15_f3_da_;0
2024-03-31 05:27:06;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3744,338;1428,946;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_22_52_00_15_cd_d2_;0
2024-03-31 05:28:14;0,045;0,995;0,025;0,059;0,200;226,10;50,00;3744,339;1435,327;'01_03_14_08_d5_00_02_01_f4_00_2d_00_19_00_3b_03_e3_00_39_22_53_00_15_e6_bf_;0
2024-03-31 05:29:18;0,043;0,956;0,023;0,057;0,200;224,70;50,00;3744,339;1429,647;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_22_53_00_15_d0_8f_;0
2024-03-31 05:30:19;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3744,340;1432,710;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_22_54_00_15_dc_86_;0
2024-03-31 05:31:17;0,045;0,993;0,026;0,060;0,200;226,40;50,00;3744,341;1385,127;'01_03_14_08_d8_00_02_01_f4_00_2d_00_1a_00_3c_03_e1_00_39_22_55_00_15_22_a7_;0
2024-03-31 05:32:19;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3744,342;1391,165;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_22_56_00_15_3a_3d_;0
2024-03-31 05:33:21;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3744,342;1441,009;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_22_56_00_15_fc_f1_;0
2024-03-31 05:34:29;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3744,343;1439,311;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_22_57_00_15_f6_4f_;0
2024-03-31 05:35:28;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3744,344;1399,806;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_22_58_00_15_5b_fe_;0
2024-03-31 05:36:31;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3744,345;1389,374;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_22_59_00_15_33_3e_;0
2024-03-31 05:37:33;0,044;0,971;0,026;0,060;0,200;226,40;50,00;3744,346;1416,167;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_39_22_5a_00_15_9b_e7_;0
2024-03-31 05:38:35;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3744,346;1405,622;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_22_5a_00_15_72_b6_;0
2024-03-31 05:39:51;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3744,347;1429,270;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_22_5b_00_15_cf_16_;0
2024-03-31 05:41:00;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3744,348;1413,595;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_22_5c_00_15_91_db_;0
2024-03-31 05:41:49;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3744,349;1420,051;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_22_5d_00_15_ab_13_;0
2024-03-31 05:43:03;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3744,349;1415,391;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_22_5d_00_15_98_df_;0
2024-03-31 05:43:54;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3744,350;1389,799;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_22_5e_00_15_34_e7_;0
2024-03-31 05:45:17;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3744,351;1422,123;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_22_5f_00_15_b3_2b_;0
2024-03-31 05:46:11;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3744,352;1431,459;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_22_60_00_15_d7_a3_;0
2024-03-31 05:47:15;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3744,352;1441,089;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_22_60_00_15_fd_41_;0
2024-03-31 05:48:09;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3744,353;1387,896;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_22_61_00_15_2d_78_;0
2024-03-31 05:49:25;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3744,354;1385,191;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_22_62_00_15_22_e7_;0
2024-03-31 05:50:09;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3744,355;1409,902;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_22_63_00_15_83_6e_;0
2024-03-31 05:51:36;0,044;0,970;0,025;0,058;0,200;226,80;50,00;3744,356;1392,447;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3a_03_ca_00_39_22_64_00_15_3f_3f_;0
2024-03-31 05:52:19;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3744,356;1396,910;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_22_64_00_15_50_ae_;0
2024-03-31 05:53:32;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3744,357;1422,067;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_22_65_00_15_b2_f3_;0
2024-03-31 05:54:22;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3744,358;1393,395;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_22_66_00_15_42_f3_;0
2024-03-31 05:55:35;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3744,359;1426,095;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_22_67_00_15_c2_af_;0
2024-03-31 05:56:40;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3744,359;1411,870;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_22_67_00_15_8b_1e_;0
2024-03-31 05:57:46;0,043;0,949;0,025;0,058;0,200;226,40;50,00;3744,360;1411,980;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_22_68_00_15_8b_8c_;0
2024-03-31 05:58:44;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3744,361;1428,396;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_22_69_00_15_cb_ac_;0
2024-03-31 05:59:55;0,043;0,946;0,026;0,059;0,200;227,10;50,00;3744,362;1436,460;'01_03_14_08_df_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_22_6a_00_15_eb_2c_;0
2024-03-31 06:00:37;0,043;0,948;0,026;0,059;0,200;226,60;50,00;3744,362;1393,120;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3b_03_b4_00_39_22_6a_00_15_41_e0_;0
2024-03-31 06:02:13;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3744,363;1421,441;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_22_6b_00_15_b0_81_;0
2024-03-31 06:02:56;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3744,364;1407,224;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_22_6c_00_15_78_f8_;0
2024-03-31 06:04:54;0,044;0,965;0,026;0,059;0,200;227,80;50,00;3744,365;1426,996;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_39_22_6d_00_15_c6_34_;0
2024-03-31 06:05:35;0,043;0,945;0,025;0,058;0,200;227,30;50,00;3744,365;1396,436;'01_03_14_08_e1_00_02_01_f4_00_2b_00_19_00_3a_03_b1_00_39_22_6d_00_15_4e_d4_;0
2024-03-31 06:06:51;0,043;0,945;0,027;0,059;0,200;227,50;50,00;3744,366;1425,732;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1b_00_3b_03_b1_00_39_22_6e_00_15_c1_44_;0
2024-03-31 06:07:24;0,043;0,945;0,026;0,059;0,200;227,50;50,00;3744,367;1414,264;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_22_6f_00_15_94_78_;0
2024-03-31 06:08:40;0,043;0,944;0,027;0,059;0,200;227,70;50,00;3744,368;1390,858;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1b_00_3b_03_b0_00_39_22_70_00_15_39_0a_;0
2024-03-31 06:09:44;0,043;0,947;0,026;0,058;0,200;226,80;50,00;3744,369;1425,983;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_22_71_00_15_c2_3f_;0
2024-03-31 06:10:40;0,043;0,947;0,026;0,058;0,200;226,80;50,00;3744,369;1425,983;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_22_71_00_15_c2_3f_;0
2024-03-31 06:12:15;0,043;0,943;0,026;0,059;0,200;227,80;50,00;3744,370;1390,259;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1a_00_3b_03_af_00_39_22_72_00_15_36_b3_;0
2024-03-31 06:13:12;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3744,371;1397,787;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_22_73_00_15_54_1b_;0
2024-03-31 06:14:58;0,043;0,947;0,026;0,059;0,200;226,80;50,00;3744,372;1433,518;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_39_22_74_00_15_df_ae_;0
