Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-03-31 11:29:27;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3744,599;1427,934;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_23_57_00_15_c9_de_;0
2024-03-31 11:30:33;0,043;0,958;0,023;0,056;0,200;224,20;50,00;3744,600;1393,197;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_38_03_be_00_39_23_58_00_15_42_2d_;0
2024-03-31 11:31:35;0,043;0,955;0,024;0,057;0,200;225,00;50,00;3744,601;1415,432;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_23_59_00_15_99_08_;0
2024-03-31 11:32:36;0,043;0,957;0,024;0,056;0,200;224,50;50,00;3744,602;1398,157;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_38_03_bd_00_39_23_5a_00_15_55_8d_;0
2024-03-31 11:33:37;0,070;1,000;0,009;0,088;0,300;224,50;50,00;3744,602;1403,851;'01_03_14_08_c5_00_03_01_f4_00_46_00_09_00_58_03_e8_00_39_23_5a_00_15_6b_cb_;0
2024-03-31 11:34:39;0,058;0,862;0,008;0,071;0,300;224,20;50,00;3744,603;1408,644;'01_03_14_08_c2_00_03_01_f4_00_3a_00_08_00_47_03_5e_00_39_23_5b_00_15_7e_84_;0
2024-03-31 11:35:46;0,057;0,845;0,009;0,071;0,300;224,70;50,00;3744,604;1384,567;'01_03_14_08_c7_00_03_01_f4_00_39_00_09_00_47_03_4d_00_39_23_5c_00_15_20_77_;0
2024-03-31 11:36:48;0,057;0,843;0,011;0,071;0,300;225,20;50,00;3744,606;1395,242;'01_03_14_08_cc_00_03_01_f4_00_39_00_0b_00_47_03_4b_00_39_23_5e_00_15_4a_2a_;0
2024-03-31 11:37:50;0,058;0,857;0,010;0,072;0,300;225,50;50,00;3744,607;1387,872;'01_03_14_08_cf_00_03_01_f4_00_3a_00_0a_00_48_03_59_00_39_23_5f_00_15_2d_60_;0
2024-03-31 11:38:51;0,188;0,839;0,043;0,223;1,000;223,90;50,00;3744,608;1424,633;'01_03_14_08_bf_00_0a_01_f4_00_bc_00_2b_00_df_03_47_00_39_23_60_00_15_bc_f9_;0
2024-03-31 11:39:52;0,192;0,857;0,044;0,227;1,000;223,80;50,00;3744,611;1391,245;'01_03_14_08_be_00_0a_01_f4_00_c0_00_2c_00_e3_03_59_00_39_23_63_00_15_3a_8d_;0
2024-03-31 11:40:54;0,187;0,928;0,042;0,223;0,900;223,70;50,00;3744,614;1395,973;'01_03_14_08_bd_00_09_01_f4_00_bb_00_2a_00_df_03_a0_00_39_23_66_00_15_4d_05_;0
2024-03-31 11:42:00;0,194;0,865;0,045;0,230;1,000;224,20;50,00;3744,618;1386,040;'01_03_14_08_c2_00_0a_01_f4_00_c2_00_2d_00_e6_03_61_00_39_23_6a_00_15_26_38_;0
2024-03-31 11:43:02;0,216;0,876;0,055;0,254;1,100;224,00;50,00;3744,622;1403,539;'01_03_14_08_c0_00_0b_01_f4_00_d8_00_37_00_fe_03_6c_00_39_23_6e_00_15_6a_93_;0
2024-03-31 11:44:03;0,206;0,918;0,052;0,244;1,000;224,40;50,00;3744,625;1435,464;'01_03_14_08_c4_00_0a_01_f4_00_ce_00_34_00_f4_03_96_00_39_23_71_00_15_e7_48_;0
2024-03-31 11:45:04;0,204;0,909;0,051;0,242;1,000;224,40;50,00;3744,629;1391,390;'01_03_14_08_c4_00_0a_01_f4_00_cc_00_33_00_f2_03_8d_00_39_23_75_00_15_3b_1e_;0
2024-03-31 11:46:06;0,195;0,865;0,046;0,231;1,000;225,20;50,00;3744,632;1436,801;'01_03_14_08_cc_00_0a_01_f4_00_c3_00_2e_00_e7_03_61_00_39_23_78_00_15_ec_81_;0
2024-03-31 11:47:07;0,194;0,859;0,045;0,229;1,000;225,80;50,00;3744,635;1391,629;'01_03_14_08_d2_00_0a_01_f4_00_c2_00_2d_00_e5_03_5b_00_39_23_7b_00_15_3c_0d_;0
2024-03-31 11:48:08;0,192;0,853;0,044;0,227;1,000;224,90;50,00;3744,639;1431,796;'01_03_14_08_c9_00_0a_01_f4_00_c0_00_2c_00_e3_03_55_00_39_23_7f_00_15_d8_f4_;0
2024-03-31 11:49:14;0,195;0,869;0,046;0,231;1,000;224,30;50,00;3744,642;1433,189;'01_03_14_08_c3_00_0a_01_f4_00_c3_00_2e_00_e7_03_65_00_39_23_82_00_15_de_65_;0
2024-03-31 11:50:16;0,210;0,851;0,054;0,248;1,100;224,30;50,00;3744,646;1398,454;'01_03_14_08_c3_00_0b_01_f4_00_d2_00_36_00_f8_03_53_00_39_23_86_00_15_56_b6_;0
2024-03-31 11:51:18;0,214;0,863;0,056;0,252;1,100;225,20;50,00;3744,649;1438,988;'01_03_14_08_cc_00_0b_01_f4_00_d6_00_38_00_fc_03_5f_00_39_23_89_00_15_f5_0c_;0
2024-03-31 11:52:25;0,192;0,852;0,045;0,228;1,000;225,30;50,00;3744,653;1423,931;'01_03_14_08_cd_00_0a_01_f4_00_c0_00_2d_00_e4_03_54_00_39_23_8d_00_15_ba_3b_;0
2024-03-31 11:53:27;0,195;0,869;0,046;0,231;1,000;224,30;50,00;3744,656;1408,608;'01_03_14_08_c3_00_0a_01_f4_00_c3_00_2e_00_e7_03_65_00_39_23_90_00_15_7e_60_;0
2024-03-31 11:54:29;0,194;0,861;0,046;0,231;1,000;225,30;50,00;3744,660;1437,194;'01_03_14_08_cd_00_0a_01_f4_00_c2_00_2e_00_e7_03_5d_00_39_23_94_00_15_ee_0a_;0
2024-03-31 11:55:36;0,195;0,865;0,048;0,232;1,000;225,40;50,00;3744,663;1410,324;'01_03_14_08_ce_00_0a_01_f4_00_c3_00_30_00_e8_03_61_00_39_23_97_00_15_85_14_;0
2024-03-31 11:56:38;0,194;0,864;0,046;0,230;1,000;224,30;50,00;3744,667;1398,195;'01_03_14_08_c3_00_0a_01_f4_00_c2_00_2e_00_e6_03_60_00_39_23_9b_00_15_55_b3_;0
2024-03-31 11:57:39;0,193;0,857;0,046;0,230;1,000;225,10;50,00;3744,670;1379,091;'01_03_14_08_cb_00_0a_01_f4_00_c1_00_2e_00_e6_03_59_00_39_23_9e_00_15_0b_13_;0
2024-03-31 11:58:41;0,196;0,867;0,047;0,233;1,000;225,90;50,00;3744,673;1429,175;'01_03_14_08_d3_00_0a_01_f4_00_c4_00_2f_00_e9_03_63_00_39_23_a1_00_15_ce_b7_;0
2024-03-31 11:59:42;0,194;0,857;0,046;0,231;1,000;226,20;50,00;3744,677;1415,395;'01_03_14_08_d6_00_0a_01_f4_00_c2_00_2e_00_e7_03_59_00_39_23_a5_00_15_98_e3_;0
2024-03-31 12:00:49;0,196;0,867;0,047;0,233;1,000;226,00;50,00;3744,680;1420,225;'01_03_14_08_d4_00_0a_01_f4_00_c4_00_2f_00_e9_03_63_00_39_23_a8_00_15_ab_c1_;0
2024-03-31 12:01:50;0,196;0,866;0,047;0,233;1,000;226,10;50,00;3744,684;1427,260;'01_03_14_08_d5_00_0a_01_f4_00_c4_00_2f_00_e9_03_62_00_39_23_ac_00_15_c7_3c_;0
2024-03-31 12:02:51;0,196;0,866;0,046;0,233;1,000;226,10;50,00;3744,687;1389,504;'01_03_14_08_d5_00_0a_01_f4_00_c4_00_2e_00_e9_03_62_00_39_23_af_00_15_33_c0_;0
2024-03-31 12:03:54;0,194;0,861;0,045;0,231;1,000;225,30;50,00;3744,690;1376,389;'01_03_14_08_cd_00_0a_01_f4_00_c2_00_2d_00_e7_03_5d_00_39_23_b2_00_15_00_85_;0
2024-03-31 12:05:00;0,203;0,902;0,050;0,241;1,000;224,90;50,00;3744,694;1393,668;'01_03_14_08_c9_00_0a_01_f4_00_cb_00_32_00_f1_03_86_00_39_23_b6_00_15_44_04_;0
2024-03-31 12:06:02;0,211;0,849;0,054;0,249;1,100;225,90;50,00;3744,697;1412,776;'01_03_14_08_d3_00_0b_01_f4_00_d3_00_36_00_f9_03_51_00_39_23_b9_00_15_8e_a8_;0
2024-03-31 12:07:04;0,194;0,858;0,046;0,231;1,000;225,90;50,00;3744,701;1435,432;'01_03_14_08_d3_00_0a_01_f4_00_c2_00_2e_00_e7_03_5a_00_39_23_bd_00_15_e7_28_;0
2024-03-31 12:08:06;0,194;0,861;0,046;0,230;1,000;225,30;50,00;3744,704;1417,802;'01_03_14_08_cd_00_0a_01_f4_00_c2_00_2e_00_e6_03_5d_00_39_23_c0_00_15_a2_4a_;0
2024-03-31 12:09:12;0,194;0,858;0,046;0,231;1,000;226,10;50,00;3744,708;1425,017;'01_03_14_08_d5_00_0a_01_f4_00_c2_00_2e_00_e7_03_5a_00_39_23_c4_00_15_be_79_;0
2024-03-31 12:10:14;0,194;0,859;0,045;0,230;1,000;225,70;50,00;3744,711;1420,637;'01_03_14_08_d1_00_0a_01_f4_00_c2_00_2d_00_e6_03_5b_00_39_23_c7_00_15_ad_5d_;0
2024-03-31 12:11:16;0,196;0,866;0,048;0,233;1,000;226,30;50,00;3744,715;1403,791;'01_03_14_08_d7_00_0a_01_f4_00_c4_00_30_00_e9_03_62_00_39_23_cb_00_15_6b_8f_;0
2024-03-31 12:12:17;0,195;0,864;0,046;0,231;1,000;225,60;50,00;3744,718;1428,021;'01_03_14_08_d0_00_0a_01_f4_00_c3_00_2e_00_e7_03_60_00_39_23_ce_00_15_ca_35_;0
2024-03-31 12:13:18;0,204;0,903;0,051;0,241;1,000;225,90;50,00;3744,721;1422,778;'01_03_14_08_d3_00_0a_01_f4_00_cc_00_33_00_f1_03_87_00_39_23_d1_00_15_b5_ba_;0
2024-03-31 12:14:20;0,196;0,865;0,047;0,233;1,000;226,40;50,00;3744,725;1379,144;'01_03_14_08_d8_00_0a_01_f4_00_c4_00_2f_00_e9_03_61_00_39_23_d5_00_15_0b_48_;0
2024-03-31 12:15:26;0,194;0,862;0,046;0,231;1,000;225,00;50,00;3744,728;1419,689;'01_03_14_08_ca_00_0a_01_f4_00_c2_00_2e_00_e7_03_5e_00_39_23_d8_00_15_a9_a9_;0
2024-03-31 12:16:28;0,199;0,886;0,048;0,235;1,000;224,40;50,00;3744,732;1381,294;'01_03_14_08_c4_00_0a_01_f4_00_c7_00_30_00_eb_03_76_00_39_23_dc_00_15_13_ae_;0
2024-03-31 12:17:30;0,198;0,877;0,048;0,235;1,000;225,60;50,00;3744,735;1408,989;'01_03_14_08_d0_00_0a_01_f4_00_c6_00_30_00_eb_03_6d_00_39_23_df_00_15_7f_dd_;0
2024-03-31 12:18:31;0,194;0,862;0,046;0,231;1,000;225,00;50,00;3744,739;1431,652;'01_03_14_08_ca_00_0a_01_f4_00_c2_00_2e_00_e7_03_5e_00_39_23_e3_00_15_d8_64_;0
2024-03-31 12:19:33;0,193;0,855;0,045;0,229;1,000;225,60;50,00;3744,742;1383,832;'01_03_14_08_d0_00_0a_01_f4_00_c1_00_2d_00_e5_03_57_00_39_23_e6_00_15_1d_98_;0
2024-03-31 12:20:35;0,196;0,869;0,046;0,232;1,000;225,30;50,00;3744,745;1413,095;'01_03_14_08_cd_00_0a_01_f4_00_c4_00_2e_00_e8_03_65_00_39_23_e9_00_15_8f_e7_;0
2024-03-31 12:21:42;0,218;0,879;0,056;0,256;1,100;225,40;50,00;3744,749;1436,773;'01_03_14_08_ce_00_0b_01_f4_00_da_00_38_01_00_03_6f_00_39_23_ed_00_15_ec_65_;0
2024-03-31 12:22:44;0,213;0,857;0,054;0,251;1,100;225,70;50,00;3744,753;1437,280;'01_03_14_08_d1_00_0b_01_f4_00_d5_00_36_00_fb_03_59_00_39_23_f1_00_15_ee_60_;0
2024-03-31 12:23:45;0,205;0,909;0,051;0,243;1,000;225,50;50,00;3744,756;1425,922;'01_03_14_08_cf_00_0a_01_f4_00_cd_00_33_00_f3_03_8d_00_39_23_f4_00_15_c2_02_;0
2024-03-31 12:25:23;0,204;0,907;0,051;0,242;1,000;224,90;50,00;3744,762;1393,240;'01_03_14_08_c9_00_0a_01_f4_00_cc_00_33_00_f2_03_8b_00_39_23_fa_00_15_42_58_;0
2024-03-31 12:26:25;0,202;0,893;0,051;0,240;1,000;226,10;50,00;3744,766;1397,410;'01_03_14_08_d5_00_0a_01_f4_00_ca_00_33_00_f0_03_7d_00_39_23_fe_00_15_52_a2_;0
2024-03-31 12:27:27;0,214;0,860;0,055;0,252;1,100;226,00;50,00;3744,769;1397,220;'01_03_14_08_d4_00_0b_01_f4_00_d6_00_37_00_fc_03_5c_00_39_24_01_00_15_51_e4_;0
2024-03-31 12:28:29;0,208;0,922;0,053;0,246;1,000;225,40;50,00;3744,773;1426,557;'01_03_14_08_ce_00_0a_01_f4_00_d0_00_35_00_f6_03_9a_00_39_24_05_00_15_c4_7d_;0
2024-03-31 12:29:35;0,207;0,922;0,052;0,244;1,000;224,30;50,00;3744,777;1383,888;'01_03_14_08_c3_00_0a_01_f4_00_cf_00_34_00_f4_03_9a_00_39_24_09_00_15_1d_d0_;0
2024-03-31 12:30:37;0,221;0,896;0,056;0,259;1,100;224,20;50,00;3744,780;1421,071;'01_03_14_08_c2_00_0b_01_f4_00_dd_00_38_01_03_03_80_00_39_24_0c_00_15_af_0f_;0
2024-03-31 12:31:39;0,218;0,874;0,057;0,256;1,100;226,60;50,00;3744,784;1382,638;'01_03_14_08_da_00_0b_01_f4_00_da_00_39_01_00_03_6a_00_39_24_10_00_15_18_ee_;0
2024-03-31 12:32:40;0,209;0,845;0,053;0,247;1,100;224,60;50,00;3744,788;1413,013;'01_03_14_08_c6_00_0b_01_f4_00_d1_00_35_00_f7_03_4d_00_39_24_14_00_15_8f_95_;0
2024-03-31 12:33:42;0,209;0,924;0,054;0,247;1,000;226,10;50,00;3744,792;1396,936;'01_03_14_08_d5_00_0a_01_f4_00_d1_00_36_00_f7_03_9c_00_39_24_18_00_15_50_c8_;0
2024-03-31 12:34:49;0,208;0,924;0,053;0,245;1,000;225,00;50,00;3744,795;1386,427;'01_03_14_08_ca_00_0a_01_f4_00_d0_00_35_00_f5_03_9c_00_39_24_1b_00_15_27_bb_;0
2024-03-31 12:35:51;0,211;0,852;0,054;0,248;1,100;225,10;50,00;3744,799;1380,813;'01_03_14_08_cb_00_0b_01_f4_00_d3_00_36_00_f8_03_54_00_39_24_1f_00_15_11_cd_;0
2024-03-31 12:36:52;0,221;0,900;0,055;0,258;1,100;223,00;50,00;3744,803;1396,089;'01_03_14_08_b6_00_0b_01_f4_00_dd_00_37_01_02_03_84_00_39_24_23_00_15_4d_79_;0
2024-03-31 12:37:54;0,206;0,917;0,052;0,243;1,000;224,50;50,00;3744,806;1408,800;'01_03_14_08_c5_00_0a_01_f4_00_ce_00_34_00_f3_03_95_00_39_24_26_00_15_7f_20_;0
2024-03-31 12:39:00;0,205;0,912;0,052;0,242;1,000;224,70;50,00;3744,810;1416,136;'01_03_14_08_c7_00_0a_01_f4_00_cd_00_34_00_f2_03_90_00_39_24_2a_00_15_9b_c8_;0
2024-03-31 12:40:01;0,206;0,917;0,052;0,243;1,000;224,60;50,00;3744,814;1424,038;'01_03_14_08_c6_00_0a_01_f4_00_ce_00_34_00_f3_03_95_00_39_24_2e_00_15_ba_a6_;0
2024-03-31 12:41:03;0,208;0,930;0,052;0,245;1,000;223,60;50,00;3744,817;1380,111;'01_03_14_08_bc_00_0a_01_f4_00_d0_00_34_00_f5_03_a2_00_39_24_31_00_15_0f_0f_;0
2024-03-31 12:42:04;0,201;0,894;0,049;0,237;1,000;224,70;50,00;3744,821;1390,456;'01_03_14_08_c7_00_0a_01_f4_00_c9_00_31_00_ed_03_7e_00_39_24_35_00_15_37_78_;0
2024-03-31 12:43:06;0,204;0,909;0,052;0,240;1,000;224,40;50,00;3744,824;1419,625;'01_03_14_08_c4_00_0a_01_f4_00_cc_00_34_00_f0_03_8d_00_39_24_38_00_15_a9_69_;0
2024-03-31 12:44:07;0,204;0,911;0,051;0,241;1,000;223,90;50,00;3744,828;1384,546;'01_03_14_08_bf_00_0a_01_f4_00_cc_00_33_00_f1_03_8f_00_39_24_3c_00_15_20_62_;0
2024-03-31 12:45:09;0,202;0,903;0,050;0,238;1,000;223,50;50,00;3744,831;1386,904;'01_03_14_08_bb_00_0a_01_f4_00_ca_00_32_00_ee_03_87_00_39_24_3f_00_15_29_98_;0
2024-03-31 12:46:10;0,209;0,850;0,051;0,245;1,100;223,30;50,00;3744,834;1411,954;'01_03_14_08_b9_00_0b_01_f4_00_d1_00_33_00_f5_03_52_00_39_24_42_00_15_8b_72_;0
2024-03-31 12:47:16;0,202;0,901;0,049;0,239;1,000;224,00;50,00;3744,838;1385,915;'01_03_14_08_c0_00_0a_01_f4_00_ca_00_31_00_ef_03_85_00_39_24_46_00_15_25_bb_;0
2024-03-31 12:48:17;0,206;0,915;0,052;0,243;1,000;224,90;50,00;3744,842;1428,076;'01_03_14_08_c9_00_0a_01_f4_00_ce_00_34_00_f3_03_93_00_39_24_4a_00_15_ca_6c_;0
2024-03-31 12:49:19;0,208;0,924;0,053;0,246;1,000;225,00;50,00;3744,845;1430,363;'01_03_14_08_ca_00_0a_01_f4_00_d0_00_35_00_f6_03_9c_00_39_24_4d_00_15_d3_5b_;0
2024-03-31 12:50:21;0,205;0,910;0,052;0,242;1,000;225,20;50,00;3744,849;1422,325;'01_03_14_08_cc_00_0a_01_f4_00_cd_00_34_00_f2_03_8e_00_39_24_51_00_15_b3_f5_;0
2024-03-31 12:51:22;0,200;0,892;0,049;0,237;1,000;224,00;50,00;3744,852;1438,355;'01_03_14_08_c0_00_0a_01_f4_00_c8_00_31_00_ed_03_7c_00_39_24_54_00_15_f2_93_;0
2024-03-31 12:52:28;0,202;0,898;0,050;0,238;1,000;224,80;50,00;3744,856;1430,472;'01_03_14_08_c8_00_0a_01_f4_00_ca_00_32_00_ee_03_82_00_39_24_58_00_15_d3_c8_;0
2024-03-31 12:53:32;0,202;0,900;0,050;0,239;1,000;224,20;50,00;3744,860;1401,408;'01_03_14_08_c2_00_0a_01_f4_00_ca_00_32_00_ef_03_84_00_39_24_5c_00_15_62_40_;0
2024-03-31 12:54:33;0,203;0,901;0,051;0,240;1,000;225,10;50,00;3744,863;1431,376;'01_03_14_08_cb_00_0a_01_f4_00_cb_00_33_00_f0_03_85_00_39_24_5f_00_15_d7_50_;0
2024-03-31 12:55:40;0,202;0,897;0,050;0,239;1,000;225,00;50,00;3744,867;1434,925;'01_03_14_08_ca_00_0a_01_f4_00_ca_00_32_00_ef_03_81_00_39_24_63_00_15_e5_2d_;0
2024-03-31 12:56:41;0,199;0,882;0,048;0,236;1,000;225,40;50,00;3744,870;1428,246;'01_03_14_08_ce_00_0a_01_f4_00_c7_00_30_00_ec_03_72_00_39_24_66_00_15_cb_16_;0
2024-03-31 12:57:43;0,201;0,894;0,050;0,239;1,000;224,70;50,00;3744,874;1380,686;'01_03_14_08_c7_00_0a_01_f4_00_c9_00_32_00_ef_03_7e_00_39_24_6a_00_15_11_4e_;0
2024-03-31 12:58:45;0,200;0,886;0,050;0,237;1,000;225,50;50,00;3744,877;1429,711;'01_03_14_08_cf_00_0a_01_f4_00_c8_00_32_00_ed_03_76_00_39_24_6d_00_15_d0_cf_;0
2024-03-31 12:59:46;0,203;0,901;0,050;0,240;1,000;225,10;50,00;3744,881;1422,245;'01_03_14_08_cb_00_0a_01_f4_00_cb_00_32_00_f0_03_85_00_39_24_71_00_15_b3_a5_;0
2024-03-31 13:00:47;0,207;0,920;0,052;0,243;1,000;225,00;50,00;3744,884;1398,693;'01_03_14_08_ca_00_0a_01_f4_00_cf_00_34_00_f3_03_98_00_39_24_74_00_15_57_a5_;0
2024-03-31 13:01:54;0,210;0,855;0,052;0,247;1,100;223,20;50,00;3744,888;1426,772;'01_03_14_08_b8_00_0b_01_f4_00_d2_00_34_00_f7_03_57_00_39_24_78_00_15_c5_54_;0
2024-03-31 13:02:55;0,202;0,903;0,049;0,238;1,000;223,50;50,00;3744,892;1431,304;'01_03_14_08_bb_00_0a_01_f4_00_ca_00_31_00_ee_03_87_00_39_24_7c_00_15_d7_08_;0
2024-03-31 13:03:57;0,200;0,895;0,049;0,236;1,000;223,30;50,00;3744,895;1390,941;'01_03_14_08_b9_00_0a_01_f4_00_c8_00_31_00_ec_03_7f_00_39_24_7f_00_15_39_5d_;0
2024-03-31 13:05:04;0,200;0,894;0,049;0,236;1,000;223,70;50,00;3744,899;1382,557;'01_03_14_08_bd_00_0a_01_f4_00_c8_00_31_00_ec_03_7e_00_39_24_83_00_15_18_9d_;0
2024-03-31 13:06:06;0,200;0,897;0,048;0,235;1,000;222,90;50,00;3744,902;1427,262;'01_03_14_08_b5_00_0a_01_f4_00_c8_00_30_00_eb_03_81_00_39_24_86_00_15_c7_3e_;0
2024-03-31 13:07:08;0,202;0,901;0,049;0,238;1,000;224,00;50,00;3744,906;1435,668;'01_03_14_08_c0_00_0a_01_f4_00_ca_00_31_00_ee_03_85_00_39_24_8a_00_15_e8_14_;0
2024-03-31 13:08:10;0,206;0,918;0,051;0,242;1,000;224,30;50,00;3744,909;1417,900;'01_03_14_08_c3_00_0a_01_f4_00_ce_00_33_00_f2_03_96_00_39_24_8d_00_15_a2_ac_;0
2024-03-31 13:09:16;0,200;0,894;0,049;0,236;1,000;223,70;50,00;3744,913;1423,512;'01_03_14_08_bd_00_0a_01_f4_00_c8_00_31_00_ec_03_7e_00_39_24_91_00_15_b8_98_;0
2024-03-31 13:10:18;0,199;0,892;0,049;0,234;1,000;222,90;50,00;3744,917;1378,135;'01_03_14_08_b5_00_0a_01_f4_00_c7_00_31_00_ea_03_7c_00_39_24_95_00_15_07_57_;0
2024-03-31 13:11:19;0,200;0,894;0,050;0,236;1,000;223,60;50,00;3744,920;1399,330;'01_03_14_08_bc_00_0a_01_f4_00_c8_00_32_00_ec_03_7e_00_39_24_98_00_15_5a_22_;0
2024-03-31 13:12:21;0,200;0,896;0,048;0,236;1,000;223,00;50,00;3744,923;1385,868;'01_03_14_08_b6_00_0a_01_f4_00_c8_00_30_00_ec_03_80_00_39_24_9b_00_15_25_8c_;0
2024-03-31 13:13:25;0,200;0,897;0,049;0,236;1,000;222,90;50,00;3744,927;1389,621;'01_03_14_08_b5_00_0a_01_f4_00_c8_00_31_00_ec_03_81_00_39_24_9f_00_15_34_35_;0
2024-03-31 13:14:29;0,201;0,900;0,049;0,237;1,000;223,20;50,00;3744,930;1429,829;'01_03_14_08_b8_00_0a_01_f4_00_c9_00_31_00_ed_03_84_00_39_24_a2_00_15_d1_45_;0
2024-03-31 13:15:30;0,200;0,890;0,049;0,237;1,000;224,70;50,00;3744,934;1409,044;'01_03_14_08_c7_00_0a_01_f4_00_c8_00_31_00_ed_03_7a_00_39_24_a6_00_15_80_14_;0
2024-03-31 13:16:32;0,200;0,890;0,050;0,236;1,000;224,60;50,00;3744,937;1412,927;'01_03_14_08_c6_00_0a_01_f4_00_c8_00_32_00_ec_03_7a_00_39_24_a9_00_15_8f_3f_;0
2024-03-31 13:17:33;0,200;0,891;0,049;0,236;1,000;224,40;50,00;3744,941;1419,458;'01_03_14_08_c4_00_0a_01_f4_00_c8_00_31_00_ec_03_7b_00_39_24_ad_00_15_a8_c2_;0
2024-03-31 13:18:35;0,201;0,897;0,049;0,237;1,000;224,00;50,00;3744,944;1416,426;'01_03_14_08_c0_00_0a_01_f4_00_c9_00_31_00_ed_03_81_00_39_24_b0_00_15_9c_ea_;0
2024-03-31 13:19:42;0,200;0,890;0,049;0,235;1,000;224,60;50,00;3744,948;1390,157;'01_03_14_08_c6_00_0a_01_f4_00_c8_00_31_00_eb_03_7a_00_39_24_b4_00_15_36_4d_;0
2024-03-31 13:20:44;0,199;0,888;0,048;0,235;1,000;224,00;50,00;3744,952;1396,213;'01_03_14_08_c0_00_0a_01_f4_00_c7_00_30_00_eb_03_78_00_39_24_b8_00_15_4d_f5_;0
2024-03-31 13:21:45;0,200;0,892;0,048;0,236;1,000;224,00;50,00;3744,955;1427,978;'01_03_14_08_c0_00_0a_01_f4_00_c8_00_30_00_ec_03_7c_00_39_24_bb_00_15_ca_0a_;0
2024-03-31 13:22:46;0,199;0,891;0,048;0,235;1,000;223,20;50,00;3744,958;1386,078;'01_03_14_08_b8_00_0a_01_f4_00_c7_00_30_00_eb_03_7b_00_39_24_be_00_15_26_5e_;0
2024-03-31 13:23:47;0,199;0,883;0,049;0,236;1,000;225,20;50,00;3744,962;1435,505;'01_03_14_08_cc_00_0a_01_f4_00_c7_00_31_00_ec_03_73_00_39_24_c2_00_15_e7_71_;0
2024-03-31 13:25:27;0,227;0,917;0,058;0,265;1,100;224,80;50,00;3744,968;1381,260;'01_03_14_08_c8_00_0b_01_f4_00_e3_00_3a_01_09_03_95_00_39_24_c8_00_15_13_8c_;0
2024-03-31 13:26:28;0,216;0,878;0,054;0,253;1,100;223,50;50,00;3744,972;1377,575;'01_03_14_08_bb_00_0b_01_f4_00_d8_00_36_00_fd_03_6e_00_39_24_cc_00_15_05_27_;0
2024-03-31 13:27:29;0,216;0,880;0,054;0,253;1,100;223,10;50,00;3744,975;1382,519;'01_03_14_08_b7_00_0b_01_f4_00_d8_00_36_00_fd_03_70_00_39_24_cf_00_15_18_77_;0
2024-03-31 13:28:31;0,220;0,892;0,057;0,257;1,100;224,20;50,00;3744,979;1424,871;'01_03_14_08_c2_00_0b_01_f4_00_dc_00_39_01_01_03_7c_00_39_24_d3_00_15_bd_e7_;0
2024-03-31 13:29:32;0,217;0,881;0,056;0,254;1,100;223,80;50,00;3744,982;1385,588;'01_03_14_08_be_00_0b_01_f4_00_d9_00_38_00_fe_03_71_00_39_24_d6_00_15_24_74_;0
2024-03-31 13:30:34;0,211;0,857;0,054;0,248;1,100;223,80;50,00;3744,986;1395,511;'01_03_14_08_be_00_0b_01_f4_00_d3_00_36_00_f8_03_59_00_39_24_da_00_15_4b_37_;0
2024-03-31 13:31:40;0,211;0,857;0,054;0,248;1,100;223,60;50,00;3744,990;1405,774;'01_03_14_08_bc_00_0b_01_f4_00_d3_00_36_00_f8_03_59_00_39_24_de_00_15_73_4e_;0
2024-03-31 13:32:41;0,227;0,919;0,058;0,265;1,100;224,50;50,00;3744,994;1392,425;'01_03_14_08_c5_00_0b_01_f4_00_e3_00_3a_01_09_03_97_00_39_24_e2_00_15_3f_29_;0
2024-03-31 13:33:43;0,227;0,918;0,058;0,265;1,100;224,60;50,00;3744,998;1387,116;'01_03_14_08_c6_00_0b_01_f4_00_e3_00_3a_01_09_03_96_00_39_24_e6_00_15_2a_6c_;0
2024-03-31 13:34:44;0,228;0,923;0,058;0,266;1,100;224,50;50,00;3745,002;1404,252;'01_03_14_08_c5_00_0b_01_f4_00_e4_00_3a_01_0a_03_9b_00_39_24_ea_00_15_6d_5c_;0
2024-03-31 13:35:45;0,228;0,924;0,058;0,266;1,100;224,10;50,00;3745,006;1420,141;'01_03_14_08_c1_00_0b_01_f4_00_e4_00_3a_01_0a_03_9c_00_39_24_ee_00_15_ab_6d_;0
2024-03-31 13:36:46;0,228;0,922;0,060;0,267;1,100;224,80;50,00;3745,009;1388,590;'01_03_14_08_c8_00_0b_01_f4_00_e4_00_3c_01_0b_03_9a_00_39_24_f1_00_15_30_2e_;0
2024-03-31 13:37:53;0,229;0,927;0,058;0,267;1,100;224,40;50,00;3745,013;1387,447;'01_03_14_08_c4_00_0b_01_f4_00_e5_00_3a_01_0b_03_9f_00_39_24_f5_00_15_2b_b7_;0
2024-03-31 13:38:54;0,229;0,929;0,058;0,267;1,100;224,00;50,00;3745,018;1389,895;'01_03_14_08_c0_00_0b_01_f4_00_e5_00_3a_01_0b_03_a1_00_39_24_fa_00_15_35_47_;0
2024-03-31 13:39:56;0,227;0,924;0,057;0,265;1,100;223,10;50,00;3745,021;1415,192;'01_03_14_08_b7_00_0b_01_f4_00_e3_00_39_01_09_03_9c_00_39_24_fd_00_15_98_18_;0
2024-03-31 13:40:57;0,228;0,923;0,059;0,266;1,100;224,50;50,00;3745,025;1382,504;'01_03_14_08_c5_00_0b_01_f4_00_e4_00_3b_01_0a_03_9b_00_39_25_01_00_15_18_68_;0
2024-03-31 13:41:59;0,225;0,914;0,058;0,263;1,100;223,60;50,00;3745,029;1381,782;'01_03_14_08_bc_00_0b_01_f4_00_e1_00_3a_01_07_03_92_00_39_25_05_00_15_15_96_;0
2024-03-31 13:43:06;0,228;0,925;0,059;0,267;1,100;223,90;50,00;3745,033;1389,352;'01_03_14_08_bf_00_0b_01_f4_00_e4_00_3b_01_0b_03_9d_00_39_25_09_00_15_33_28_;0
2024-03-31 13:44:07;0,225;0,918;0,057;0,262;1,100;222,80;50,00;3745,037;1388,833;'01_03_14_08_b4_00_0b_01_f4_00_e1_00_39_01_06_03_96_00_39_25_0d_00_15_31_21_;0
2024-03-31 13:45:08;0,226;0,915;0,058;0,264;1,100;224,30;50,00;3745,041;1379,519;'01_03_14_08_c3_00_0b_01_f4_00_e2_00_3a_01_08_03_93_00_39_25_11_00_15_0c_bf_;0
2024-03-31 13:46:10;0,227;0,920;0,058;0,265;1,100;224,20;50,00;3745,045;1426,771;'01_03_14_08_c2_00_0b_01_f4_00_e3_00_3a_01_09_03_98_00_39_25_15_00_15_c5_53_;0
2024-03-31 13:47:11;0,229;0,928;0,058;0,266;1,100;224,30;50,00;3745,049;1416,281;'01_03_14_08_c3_00_0b_01_f4_00_e5_00_3a_01_0a_03_a0_00_39_25_19_00_15_9c_59_;0
2024-03-31 13:48:12;0,228;0,925;0,057;0,265;1,100;224,00;50,00;3745,053;1403,946;'01_03_14_08_c0_00_0b_01_f4_00_e4_00_39_01_09_03_9d_00_39_25_1d_00_15_6c_2a_;0
2024-03-31 13:49:14;0,229;0,924;0,060;0,267;1,100;225,30;50,00;3745,057;1415,270;'01_03_14_08_cd_00_0b_01_f4_00_e5_00_3c_01_0b_03_9c_00_39_25_21_00_15_98_66_;0
2024-03-31 13:50:15;0,229;0,925;0,059;0,267;1,100;224,90;50,00;3745,060;1405,923;'01_03_14_08_c9_00_0b_01_f4_00_e5_00_3b_01_0b_03_9d_00_39_25_24_00_15_73_e3_;0
2024-03-31 13:51:22;0,226;0,913;0,058;0,263;1,100;224,80;50,00;3745,065;1395,047;'01_03_14_08_c8_00_0b_01_f4_00_e2_00_3a_01_07_03_91_00_39_25_29_00_15_49_67_;0
2024-03-31 13:52:24;0,229;0,929;0,058;0,267;1,100;224,00;50,00;3745,069;1410,179;'01_03_14_08_c0_00_0b_01_f4_00_e5_00_3a_01_0b_03_a1_00_39_25_2d_00_15_84_83_;0
2024-03-31 13:53:26;0,229;0,928;0,058;0,267;1,100;224,20;50,00;3745,073;1387,581;'01_03_14_08_c2_00_0b_01_f4_00_e5_00_3a_01_0b_03_a0_00_39_25_31_00_15_2c_3d_;0
2024-03-31 13:54:27;0,228;0,924;0,058;0,266;1,100;224,30;50,00;3745,076;1438,418;'01_03_14_08_c3_00_0b_01_f4_00_e4_00_3a_01_0a_03_9c_00_39_25_34_00_15_f2_d2_;0
2024-03-31 13:55:34;0,227;0,918;0,058;0,265;1,100;224,70;50,00;3745,081;1386,390;'01_03_14_08_c7_00_0b_01_f4_00_e3_00_3a_01_09_03_96_00_39_25_39_00_15_27_96_;0
2024-03-31 13:56:36;0,229;0,928;0,058;0,267;1,100;224,10;50,00;3745,085;1419,386;'01_03_14_08_c1_00_0b_01_f4_00_e5_00_3a_01_0b_03_a0_00_39_25_3d_00_15_a8_7a_;0
2024-03-31 13:57:39;0,229;0,925;0,058;0,268;1,100;224,90;50,00;3745,088;1380,592;'01_03_14_08_c9_00_0b_01_f4_00_e5_00_3a_01_0c_03_9d_00_39_25_40_00_15_10_f0_;0
2024-03-31 13:58:46;0,229;0,925;0,058;0,267;1,100;224,90;50,00;3745,093;1386,177;'01_03_14_08_c9_00_0b_01_f4_00_e5_00_3a_01_0b_03_9d_00_39_25_45_00_15_26_c1_;0
2024-03-31 13:59:47;0,229;0,927;0,058;0,267;1,100;224,40;50,00;3745,097;1436,591;'01_03_14_08_c4_00_0b_01_f4_00_e5_00_3a_01_0b_03_9f_00_39_25_49_00_15_eb_af_;0
2024-03-31 14:00:49;0,227;0,924;0,057;0,266;1,100;223,20;50,00;3745,101;1432,550;'01_03_14_08_b8_00_0b_01_f4_00_e3_00_39_01_0a_03_9c_00_39_25_4d_00_15_db_e6_;0
2024-03-31 14:01:50;0,228;0,924;0,058;0,266;1,100;224,30;50,00;3745,105;1434,317;'01_03_14_08_c3_00_0b_01_f4_00_e4_00_3a_01_0a_03_9c_00_39_25_51_00_15_e2_cd_;0
2024-03-31 14:02:51;0,229;0,929;0,058;0,267;1,100;224,00;50,00;3745,109;1377,434;'01_03_14_08_c0_00_0b_01_f4_00_e5_00_3a_01_0b_03_a1_00_39_25_55_00_15_04_9a_;0
2024-03-31 14:03:58;0,231;0,860;0,058;0,269;1,200;223,70;50,00;3745,113;1376,995;'01_03_14_08_bd_00_0c_01_f4_00_e7_00_3a_01_0d_03_5c_00_39_25_59_00_15_02_e3_;0
2024-03-31 14:05:00;0,206;0,923;0,051;0,242;1,000;223,10;50,00;3745,117;1430,930;'01_03_14_08_b7_00_0a_01_f4_00_ce_00_33_00_f2_03_9b_00_39_25_5d_00_15_d5_92_;0
2024-03-31 14:06:01;0,205;0,917;0,050;0,242;1,000;223,40;50,00;3745,120;1410,060;'01_03_14_08_ba_00_0a_01_f4_00_cd_00_32_00_f2_03_95_00_39_25_60_00_15_84_0c_;0
2024-03-31 14:07:03;0,206;0,920;0,051;0,242;1,000;223,70;50,00;3745,124;1420,614;'01_03_14_08_bd_00_0a_01_f4_00_ce_00_33_00_f2_03_98_00_39_25_64_00_15_ad_46_;0
2024-03-31 14:08:04;0,221;0,899;0,056;0,258;1,100;223,30;50,00;3745,128;1387,858;'01_03_14_08_b9_00_0b_01_f4_00_dd_00_38_01_02_03_83_00_39_25_68_00_15_2d_52_;0
2024-03-31 14:09:12;0,217;0,885;0,055;0,254;1,100;222,70;50,00;3745,131;1437,397;'01_03_14_08_b3_00_0b_01_f4_00_d9_00_37_00_fe_03_75_00_39_25_6b_00_15_ee_d5_;0
2024-03-31 14:10:13;0,217;0,883;0,055;0,255;1,100;223,30;50,00;3745,136;1404,571;'01_03_14_08_b9_00_0b_01_f4_00_d9_00_37_00_ff_03_73_00_39_25_70_00_15_6e_9b_;0
2024-03-31 14:11:15;0,216;0,880;0,055;0,254;1,100;223,10;50,00;3745,139;1427,555;'01_03_14_08_b7_00_0b_01_f4_00_d8_00_37_00_fe_03_70_00_39_25_73_00_15_c8_63_;0
2024-03-31 14:12:16;0,228;0,925;0,058;0,266;1,100;224,00;50,00;3745,143;1398,658;'01_03_14_08_c0_00_0b_01_f4_00_e4_00_3a_01_0a_03_9d_00_39_25_77_00_15_57_82_;0
2024-03-31 14:13:18;0,219;0,890;0,056;0,257;1,100;223,50;50,00;3745,147;1429,782;'01_03_14_08_bb_00_0b_01_f4_00_db_00_38_01_01_03_7a_00_39_25_7b_00_15_d1_16_;0
2024-03-31 14:14:24;0,227;0,922;0,057;0,265;1,100;223,60;50,00;3745,151;1440,233;'01_03_14_08_bc_00_0b_01_f4_00_e3_00_39_01_09_03_9a_00_39_25_7f_00_15_f9_e9_;0
2024-03-31 14:15:26;0,202;0,899;0,048;0,238;1,000;224,60;50,00;3745,155;1430,430;'01_03_14_08_c6_00_0a_01_f4_00_ca_00_30_00_ee_03_83_00_39_25_83_00_15_d3_9e_;0
2024-03-31 14:16:28;0,201;0,894;0,049;0,238;1,000;224,80;50,00;3745,158;1410,182;'01_03_14_08_c8_00_0a_01_f4_00_c9_00_31_00_ee_03_7e_00_39_25_86_00_15_84_86_;0
2024-03-31 14:17:29;0,202;0,900;0,049;0,238;1,000;224,20;50,00;3745,162;1409,168;'01_03_14_08_c2_00_0a_01_f4_00_ca_00_31_00_ee_03_84_00_39_25_8a_00_15_80_90_;0
2024-03-31 14:18:30;0,204;0,909;0,051;0,242;1,000;224,40;50,00;3745,165;1423,975;'01_03_14_08_c4_00_0a_01_f4_00_cc_00_33_00_f2_03_8d_00_39_25_8d_00_15_ba_67_;0
2024-03-31 14:19:32;0,210;0,848;0,054;0,248;1,100;224,90;50,00;3745,169;1396,451;'01_03_14_08_c9_00_0b_01_f4_00_d2_00_36_00_f8_03_50_00_39_25_91_00_15_4e_e3_;0
2024-03-31 14:20:38;0,213;0,862;0,055;0,251;1,100;224,50;50,00;3745,173;1435,896;'01_03_14_08_c5_00_0b_01_f4_00_d5_00_37_00_fb_03_5e_00_39_25_95_00_15_e8_f8_;0
2024-03-31 14:21:40;0,217;0,881;0,056;0,255;1,100;223,90;50,00;3745,176;1406,451;'01_03_14_08_bf_00_0b_01_f4_00_d9_00_38_00_ff_03_71_00_39_25_98_00_15_75_f3_;0
2024-03-31 14:22:41;0,222;0,900;0,057;0,260;1,100;224,00;50,00;3745,180;1422,761;'01_03_14_08_c0_00_0b_01_f4_00_de_00_39_01_04_03_84_00_39_25_9c_00_15_b5_a9_;0
2024-03-31 14:23:43;0,220;0,891;0,057;0,259;1,100;224,40;50,00;3745,184;1420,008;'01_03_14_08_c4_00_0b_01_f4_00_dc_00_39_01_03_03_7b_00_39_25_a0_00_15_aa_e8_;0
2024-03-31 14:25:29;0,224;0,909;0,058;0,262;1,100;224,00;50,00;3745,190;1396,222;'01_03_14_08_c0_00_0b_01_f4_00_e0_00_3a_01_06_03_8d_00_39_25_a6_00_15_4d_fe_;0
2024-03-31 14:26:31;0,220;0,895;0,057;0,258;1,100;223,40;50,00;3745,194;1438,360;'01_03_14_08_ba_00_0b_01_f4_00_dc_00_39_01_02_03_7f_00_39_25_aa_00_15_f2_98_;0
2024-03-31 14:27:33;0,215;0,872;0,056;0,254;1,100;224,00;50,00;3745,198;1379,324;'01_03_14_08_c0_00_0b_01_f4_00_d7_00_38_00_fe_03_68_00_39_25_ae_00_15_0b_fc_;0
2024-03-31 14:28:34;0,214;0,868;0,054;0,252;1,100;223,90;50,00;3745,202;1385,709;'01_03_14_08_bf_00_0b_01_f4_00_d6_00_36_00_fc_03_64_00_39_25_b2_00_15_24_ed_;0
2024-03-31 14:29:41;0,216;0,877;0,056;0,254;1,100;223,90;50,00;3745,206;1427,242;'01_03_14_08_bf_00_0b_01_f4_00_d8_00_38_00_fe_03_6d_00_39_25_b6_00_15_c7_2a_;0
2024-03-31 14:30:43;0,216;0,879;0,055;0,254;1,100;223,30;50,00;3745,209;1404,021;'01_03_14_08_b9_00_0b_01_f4_00_d8_00_37_00_fe_03_6f_00_39_25_b9_00_15_6c_75_;0
2024-03-31 14:31:45;0,219;0,890;0,056;0,257;1,100;223,60;50,00;3745,213;1410,143;'01_03_14_08_bc_00_0b_01_f4_00_db_00_38_01_01_03_7a_00_39_25_bd_00_15_84_5f_;0
2024-03-31 14:32:51;0,224;0,908;0,057;0,263;1,100;224,10;50,00;3745,217;1430,473;'01_03_14_08_c1_00_0b_01_f4_00_e0_00_39_01_07_03_8c_00_39_25_c1_00_15_d3_c9_;0
2024-03-31 14:33:53;0,219;0,887;0,057;0,258;1,100;224,30;50,00;3745,221;1426,772;'01_03_14_08_c3_00_0b_01_f4_00_db_00_39_01_02_03_77_00_39_25_c5_00_15_c5_54_;0
2024-03-31 14:34:54;0,213;0,865;0,055;0,250;1,100;223,70;50,00;3745,225;1397,459;'01_03_14_08_bd_00_0b_01_f4_00_d5_00_37_00_fa_03_61_00_39_25_c9_00_15_52_d3_;0
2024-03-31 14:35:56;0,218;0,882;0,056;0,256;1,100;224,60;50,00;3745,228;1414,023;'01_03_14_08_c6_00_0b_01_f4_00_da_00_38_01_00_03_72_00_39_25_cc_00_15_93_87_;0
2024-03-31 14:36:57;0,216;0,872;0,056;0,254;1,100;225,00;50,00;3745,232;1434,674;'01_03_14_08_ca_00_0b_01_f4_00_d8_00_38_00_fe_03_68_00_39_25_d0_00_15_e4_32_;0
2024-03-31 14:38:04;0,221;0,894;0,057;0,259;1,100;224,60;50,00;3745,236;1426,635;'01_03_14_08_c6_00_0b_01_f4_00_dd_00_39_01_03_03_7e_00_39_25_d4_00_15_c4_cb_;0
2024-03-31 14:39:04;0,212;0,857;0,054;0,249;1,100;224,80;50,00;3745,239;1380,252;'01_03_14_08_c8_00_0b_01_f4_00_d4_00_36_00_f9_03_59_00_39_25_d7_00_15_0f_9c_;0
2024-03-31 14:40:06;0,215;0,866;0,056;0,253;1,100;225,50;50,00;3745,243;1438,659;'01_03_14_08_cf_00_0b_01_f4_00_d7_00_38_00_fd_03_62_00_39_25_db_00_15_f3_c3_;0
2024-03-31 14:41:08;0,221;0,890;0,059;0,260;1,100;225,60;50,00;3745,247;1413,386;'01_03_14_08_d0_00_0b_01_f4_00_dd_00_3b_01_04_03_7a_00_39_25_df_00_15_91_0a_;0
2024-03-31 14:42:09;0,204;0,905;0,052;0,242;1,000;225,40;50,00;3745,250;1396,247;'01_03_14_08_ce_00_0a_01_f4_00_cc_00_34_00_f2_03_89_00_39_25_e2_00_15_4e_17_;0
2024-03-31 14:43:11;0,205;0,913;0,053;0,243;1,000;224,50;50,00;3745,254;1391,135;'01_03_14_08_c5_00_0a_01_f4_00_cd_00_35_00_f3_03_91_00_39_25_e6_00_15_3a_1f_;0
2024-03-31 14:44:12;0,212;0,858;0,054;0,249;1,100;224,40;50,00;3745,257;1396,225;'01_03_14_08_c4_00_0b_01_f4_00_d4_00_36_00_f9_03_5a_00_39_25_e9_00_15_4e_01_;0
2024-03-31 14:45:13;0,205;0,912;0,052;0,242;1,000;224,70;50,00;3745,261;1387,465;'01_03_14_08_c7_00_0a_01_f4_00_cd_00_34_00_f2_03_90_00_39_25_ed_00_15_2b_c9_;0
2024-03-31 14:46:20;0,205;0,912;0,052;0,242;1,000;224,60;50,00;3745,265;1431,539;'01_03_14_08_c6_00_0a_01_f4_00_cd_00_34_00_f2_03_90_00_39_25_f1_00_15_d7_f3_;0
2024-03-31 14:47:21;0,207;0,924;0,053;0,244;1,000;223,90;50,00;3745,268;1418,938;'01_03_14_08_bf_00_0a_01_f4_00_cf_00_35_00_f4_03_9c_00_39_25_f4_00_15_a6_ba_;0
2024-03-31 14:48:22;0,207;0,922;0,053;0,244;1,000;224,30;50,00;3745,272;1394,979;'01_03_14_08_c3_00_0a_01_f4_00_cf_00_35_00_f4_03_9a_00_39_25_f8_00_15_49_23_;0
2024-03-31 14:49:24;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3745,275;1379,363;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_25_fb_00_15_0c_23_;0
2024-03-31 14:50:26;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3745,275;1440,414;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_25_fb_00_15_fa_9e_;0
2024-03-31 14:51:32;0,043;0,955;0,023;0,057;0,200;225,00;50,00;3745,276;1423,799;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_39_03_bb_00_39_25_fc_00_15_b9_b7_;0
2024-03-31 14:52:33;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3745,277;1409,525;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_25_fd_00_15_81_f5_;0
2024-03-31 14:53:35;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3745,278;1438,212;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_25_fe_00_15_f2_04_;0
2024-03-31 14:54:37;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3745,278;1418,880;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_25_fe_00_15_a6_80_;0
2024-03-31 14:55:39;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3745,279;1434,091;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_25_ff_00_15_e1_eb_;0
2024-03-31 14:56:48;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3745,280;1378,365;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_26_00_00_15_08_3d_;0
2024-03-31 14:57:46;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3745,281;1409,119;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_26_01_00_15_80_5f_;0
2024-03-31 14:58:47;0,043;0,956;0,023;0,057;0,200;224,70;50,00;3745,281;1405,038;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_26_01_00_15_70_6e_;0
2024-03-31 14:59:50;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3745,282;1431,550;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_02_00_15_d7_fe_;0
2024-03-31 15:00:56;0,043;0,956;0,024;0,057;0,200;224,80;49,90;3745,283;1438,125;'01_03_14_08_c8_00_02_01_f3_00_2b_00_18_00_39_03_bc_00_39_26_03_00_15_f1_ad_;0
2024-03-31 15:01:57;0,043;0,957;0,024;0,057;0,200;224,50;49,90;3745,284;1408,513;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_39_26_04_00_15_7e_01_;0
2024-03-31 15:02:59;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3745,284;1408,327;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_26_04_00_15_7d_47_;0
2024-03-31 15:04:00;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3745,285;1377,494;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_26_05_00_15_04_d6_;0
2024-03-31 15:05:01;0,043;0,954;0,025;0,057;0,200;225,20;49,90;3745,286;1405,536;'01_03_14_08_cc_00_02_01_f3_00_2b_00_19_00_39_03_ba_00_39_26_06_00_15_72_60_;0
2024-03-31 15:06:03;0,043;0,953;0,024;0,057;0,200;225,40;49,90;3745,287;1404,388;'01_03_14_08_ce_00_02_01_f3_00_2b_00_18_00_39_03_b9_00_39_26_07_00_15_6d_e4_;0
2024-03-31 15:07:04;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3745,287;1423,868;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_26_07_00_15_b9_fc_;0
2024-03-31 15:08:11;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3745,288;1383,396;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_26_08_00_15_1b_e4_;0
2024-03-31 15:09:12;0,043;0,955;0,025;0,058;0,200;225,00;49,90;3745,289;1429,211;'01_03_14_08_ca_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_39_26_09_00_15_ce_db_;0
2024-03-31 15:10:13;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3745,290;1398,976;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_26_0a_00_15_58_c0_;0
2024-03-31 15:11:15;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3745,291;1390,445;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_0b_00_15_37_6d_;0
2024-03-31 15:12:16;0,043;0,957;0,023;0,057;0,200;224,50;50,00;3745,291;1390,868;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_26_0b_00_15_39_14_;0
2024-03-31 15:13:23;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3745,292;1401,116;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_26_0c_00_15_61_1c_;0
2024-03-31 15:14:25;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3745,293;1426,332;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_26_0d_00_15_c3_9c_;0
2024-03-31 15:15:26;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3745,294;1425,497;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_26_0e_00_15_c0_59_;0
2024-03-31 15:16:28;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3745,294;1417,865;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_0e_00_15_a2_89_;0
2024-03-31 15:17:34;0,043;0,958;0,024;0,056;0,200;224,20;50,00;3745,295;1426,213;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_38_03_be_00_39_26_0f_00_15_c3_25_;0
2024-03-31 15:18:36;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3745,296;1436,391;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_26_10_00_15_ea_e7_;0
2024-03-31 15:19:37;0,043;0,953;0,025;0,057;0,200;225,40;50,00;3745,297;1429,470;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_26_11_00_15_cf_de_;0
2024-03-31 15:20:39;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3745,297;1400,214;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_11_00_15_5d_96_;0
2024-03-31 15:21:41;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3745,298;1430,574;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_12_00_15_d4_2e_;0
2024-03-31 15:22:47;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3745,299;1394,450;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_26_13_00_15_47_12_;0
2024-03-31 15:23:48;0,043;0,950;0,026;0,058;0,200;226,30;50,00;3745,300;1384,501;'01_03_14_08_d7_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_26_14_00_15_20_35_;0
2024-03-31 15:25:32;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3745,301;1399,105;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_26_15_00_15_59_41_;0
2024-03-31 15:26:34;0,043;0,948;0,025;0,058;0,200;226,70;50,00;3745,302;1424,928;'01_03_14_08_db_00_02_01_f4_00_2b_00_19_00_3a_03_b4_00_39_26_16_00_15_be_20_;0
2024-03-31 15:27:35;0,043;0,947;0,025;0,058;0,200;226,80;50,00;3745,302;1408,404;'01_03_14_08_dc_00_02_01_f4_00_2b_00_19_00_3a_03_b3_00_39_26_16_00_15_7d_94_;0
2024-03-31 15:28:37;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3745,303;1412,085;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_26_17_00_15_8b_f5_;0
2024-03-31 15:29:39;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3745,304;1390,288;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_26_18_00_15_36_d0_;0
2024-03-31 15:30:46;0,042;0,929;0,025;0,057;0,200;226,00;50,00;3745,305;1411,974;'01_03_14_08_d4_00_02_01_f4_00_2a_00_19_00_39_03_a1_00_39_26_19_00_15_8b_86_;0
2024-03-31 15:31:48;0,043;0,946;0,026;0,058;0,200;227,20;49,90;3745,305;1395,012;'01_03_14_08_e0_00_02_01_f3_00_2b_00_1a_00_3a_03_b2_00_39_26_19_00_15_49_44_;0
2024-03-31 15:32:49;0,043;0,945;0,026;0,059;0,200;227,30;50,00;3745,306;1441,066;'01_03_14_08_e1_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_1a_00_15_fd_2a_;0
2024-03-31 15:33:51;0,043;0,950;0,025;0,058;0,200;226,30;49,90;3745,307;1398,896;'01_03_14_08_d7_00_02_01_f3_00_2b_00_19_00_3a_03_b6_00_39_26_1b_00_15_58_70_;0
2024-03-31 15:34:58;0,043;0,945;0,026;0,059;0,200;227,40;49,90;3745,308;1384,045;'01_03_14_08_e2_00_02_01_f3_00_2b_00_1a_00_3b_03_b1_00_39_26_1c_00_15_1e_6d_;0
2024-03-31 15:35:59;0,043;0,945;0,026;0,058;0,200;227,30;50,00;3745,308;1380,539;'01_03_14_08_e1_00_02_01_f4_00_2b_00_1a_00_3a_03_b1_00_39_26_1c_00_15_10_bb_;0
2024-03-31 15:37:01;0,043;0,942;0,027;0,059;0,200;228,10;50,00;3745,309;1393,847;'01_03_14_08_e9_00_02_01_f4_00_2b_00_1b_00_3b_03_ae_00_39_26_1d_00_15_44_b7_;0
2024-03-31 15:38:02;0,043;0,945;0,026;0,058;0,200;227,50;50,00;3745,310;1427,651;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3a_03_b1_00_39_26_1e_00_15_c8_c3_;0
2024-03-31 15:39:04;0,043;0,941;0,026;0,059;0,200;228,30;50,00;3745,311;1420,083;'01_03_14_08_eb_00_02_01_f4_00_2b_00_1a_00_3b_03_ad_00_39_26_1f_00_15_ab_33_;0
2024-03-31 15:40:10;0,043;0,942;0,027;0,059;0,200;228,10;50,00;3745,311;1434,999;'01_03_14_08_e9_00_02_01_f4_00_2b_00_1b_00_3b_03_ae_00_39_26_1f_00_15_e5_77_;0
2024-03-31 15:41:12;0,043;0,942;0,026;0,059;0,200;228,00;50,00;3745,312;1436,795;'01_03_14_08_e8_00_02_01_f4_00_2b_00_1a_00_3b_03_ae_00_39_26_20_00_15_ec_7b_;0
2024-03-31 15:42:13;0,043;0,946;0,026;0,059;0,200;227,10;50,00;3745,313;1415,690;'01_03_14_08_df_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_26_21_00_15_9a_0a_;0
2024-03-31 15:43:14;0,043;0,945;0,026;0,059;0,200;227,50;50,00;3745,314;1377,631;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_22_00_15_05_5f_;0
2024-03-31 15:44:16;0,043;0,945;0,026;0,059;0,200;227,50;50,00;3745,314;1377,631;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_22_00_15_05_5f_;0
2024-03-31 15:45:23;0,043;0,948;0,026;0,058;0,200;226,60;50,00;3745,315;1416,342;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_26_23_00_15_9c_96_;0
2024-03-31 15:46:25;0,043;0,950;0,026;0,058;0,200;226,30;50,00;3745,316;1384,506;'01_03_14_08_d7_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_26_24_00_15_20_3a_;0
2024-03-31 15:47:26;0,043;0,944;0,025;0,058;0,200;227,60;50,00;3745,317;1381,374;'01_03_14_08_e4_00_02_01_f4_00_2b_00_19_00_3a_03_b0_00_39_26_25_00_15_13_fe_;0
2024-03-31 15:48:27;0,043;0,945;0,026;0,059;0,200;227,30;50,00;3745,318;1391,910;'01_03_14_08_e1_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_26_00_15_3d_26_;0
2024-03-31 15:49:29;0,043;0,945;0,026;0,059;0,200;227,50;50,00;3745,318;1393,822;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_26_00_15_44_9e_;0
2024-03-31 15:50:30;0,043;0,948;0,025;0,058;0,200;226,70;50,00;3745,319;1437,679;'01_03_14_08_db_00_02_01_f4_00_2b_00_19_00_3a_03_b4_00_39_26_27_00_15_ef_ef_;0
2024-03-31 15:51:36;0,043;0,947;0,026;0,058;0,200;226,80;50,00;3745,320;1381,148;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_26_28_00_15_13_1c_;0
2024-03-31 15:52:38;0,043;0,947;0,025;0,058;0,200;226,90;50,00;3745,321;1405,028;'01_03_14_08_dd_00_02_01_f4_00_2b_00_19_00_3a_03_b3_00_39_26_29_00_15_70_64_;0
2024-03-31 15:53:40;0,043;0,943;0,027;0,059;0,200;227,90;50,00;3745,321;1408,848;'01_03_14_08_e7_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_26_29_00_15_7f_50_;0
2024-03-31 15:54:41;0,043;0,945;0,026;0,059;0,200;227,50;50,00;3745,322;1410,205;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_2a_00_15_84_9d_;0
2024-03-31 15:55:43;0,043;0,940;0,027;0,059;0,200;228,50;50,00;3745,323;1406,537;'01_03_14_08_ed_00_02_01_f4_00_2b_00_1b_00_3b_03_ac_00_39_26_2b_00_15_76_49_;0
2024-03-31 15:56:49;0,043;0,940;0,027;0,060;0,200;228,50;49,90;3745,324;1418,938;'01_03_14_08_ed_00_02_01_f3_00_2b_00_1b_00_3c_03_ac_00_39_26_2c_00_15_a6_ba_;0
2024-03-31 15:57:51;0,043;0,942;0,027;0,059;0,200;228,00;50,00;3745,324;1386,628;'01_03_14_08_e8_00_02_01_f4_00_2b_00_1b_00_3b_03_ae_00_39_26_2c_00_15_28_84_;0
2024-03-31 15:58:53;0,043;0,946;0,026;0,059;0,200;227,20;49,90;3745,325;1377,562;'01_03_14_08_e0_00_02_01_f3_00_2b_00_1a_00_3b_03_b2_00_39_26_2d_00_15_05_1a_;0
2024-03-31 15:59:54;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3745,326;1432,028;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_26_2e_00_15_d9_dc_;0
2024-03-31 16:01:01;0,043;0,945;0,026;0,059;0,200;227,30;50,00;3745,327;1436,964;'01_03_14_08_e1_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_2f_00_15_ed_24_;0
2024-03-31 16:02:02;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3745,327;1403,979;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_26_2f_00_15_6c_4b_;0
2024-03-31 16:03:04;0,043;0,949;0,025;0,058;0,200;226,50;50,00;3745,328;1390,227;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_26_30_00_15_36_93_;0
2024-03-31 16:04:11;0,043;0,947;0,026;0,059;0,200;227,00;50,00;3745,329;1423,091;'01_03_14_08_de_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_39_26_31_00_15_b6_f3_;0
2024-03-31 16:05:12;0,043;0,946;0,027;0,059;0,200;227,10;50,00;3745,330;1404,723;'01_03_14_08_df_00_02_01_f4_00_2b_00_1b_00_3b_03_b2_00_39_26_32_00_15_6f_33_;0
2024-03-31 16:06:15;0,043;0,946;0,025;0,059;0,200;227,10;50,00;3745,330;1401,995;'01_03_14_08_df_00_02_01_f4_00_2b_00_19_00_3b_03_b2_00_39_26_32_00_15_64_8b_;0
2024-03-31 16:07:16;0,043;0,950;0,025;0,058;0,200;226,30;50,00;3745,331;1417,082;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_26_33_00_15_9f_7a_;0
2024-03-31 16:08:18;0,043;0,947;0,024;0,058;0,200;226,80;50,00;3745,332;1431,906;'01_03_14_08_dc_00_02_01_f4_00_2b_00_18_00_3a_03_b3_00_39_26_34_00_15_d9_62_;0
2024-03-31 16:09:24;0,043;0,949;0,024;0,058;0,200;226,50;50,00;3745,333;1385,070;'01_03_14_08_d9_00_02_01_f4_00_2b_00_18_00_3a_03_b5_00_39_26_35_00_15_22_6e_;0
2024-03-31 16:10:26;0,043;0,949;0,025;0,058;0,200;226,50;50,00;3745,334;1431,186;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_26_36_00_15_d6_92_;0
2024-03-31 16:11:28;0,043;0,950;0,025;0,058;0,200;226,10;49,90;3745,334;1421,761;'01_03_14_08_d5_00_02_01_f3_00_2b_00_19_00_3a_03_b6_00_39_26_36_00_15_b1_c1_;0
2024-03-31 16:12:29;0,043;0,949;0,026;0,058;0,200;226,50;50,00;3745,335;1411,094;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3a_03_b5_00_39_26_37_00_15_88_16_;0
2024-03-31 16:13:36;0,043;0,945;0,026;0,059;0,200;227,30;50,00;3745,336;1400,096;'01_03_14_08_e1_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_38_00_15_5d_20_;0
2024-03-31 16:14:38;0,043;0,949;0,024;0,058;0,200;226,50;50,00;3745,337;1434,221;'01_03_14_08_d9_00_02_01_f4_00_2b_00_18_00_3a_03_b5_00_39_26_39_00_15_e2_6d_;0
2024-03-31 16:15:39;0,043;0,953;0,025;0,057;0,200;225,60;50,00;3745,337;1434,108;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_26_39_00_15_e1_fc_;0
2024-03-31 16:16:40;0,043;0,949;0,025;0,057;0,200;226,50;50,00;3745,338;1376,865;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_39_03_b5_00_39_26_3a_00_15_02_61_;0
2024-03-31 16:17:41;0,043;0,949;0,026;0,058;0,200;226,50;50,00;3745,339;1394,709;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3a_03_b5_00_39_26_3b_00_15_48_15_;0
2024-03-31 16:18:43;0,043;0,945;0,025;0,059;0,200;227,40;50,00;3745,339;1435,168;'01_03_14_08_e2_00_02_01_f4_00_2b_00_19_00_3b_03_b1_00_39_26_3b_00_15_e6_20_;0
2024-03-31 16:19:44;0,043;0,945;0,026;0,059;0,200;227,30;50,00;3745,340;1383,649;'01_03_14_08_e1_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_26_3c_00_15_1c_e1_;0
2024-03-31 16:20:50;0,043;0,941;0,027;0,059;0,200;228,30;50,00;3745,341;1380,293;'01_03_14_08_eb_00_02_01_f4_00_2b_00_1b_00_3b_03_ad_00_39_26_3d_00_15_0f_c5_;0
2024-03-31 16:21:51;0,043;0,942;0,026;0,059;0,200;228,20;50,00;3745,342;1439,173;'01_03_14_08_ea_00_02_01_f4_00_2b_00_1a_00_3b_03_ae_00_39_26_3e_00_15_f5_c5_;0
2024-03-31 16:22:53;0,043;0,942;0,025;0,059;0,200;228,00;50,00;3745,343;1430,265;'01_03_14_08_e8_00_02_01_f4_00_2b_00_19_00_3b_03_ae_00_39_26_3f_00_15_d2_f9_;0
2024-03-31 16:23:54;0,043;0,948;0,026;0,058;0,200;226,60;50,00;3745,343;1400,144;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_26_3f_00_15_5d_50_;0
2024-03-31 16:25:35;0,043;0,949;0,025;0,058;0,200;226,50;50,00;3745,344;1390,408;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_26_40_00_15_37_48_;0
2024-03-31 16:26:37;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3745,345;1409,419;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_26_41_00_15_81_8b_;0
2024-03-31 16:27:38;0,042;0,934;0,024;0,056;0,200;224,80;50,00;3745,346;1397,355;'01_03_14_08_c8_00_02_01_f4_00_2a_00_18_00_38_03_a6_00_39_26_42_00_15_52_6b_;0
2024-03-31 16:28:40;0,043;0,955;0,024;0,057;0,200;225,00;50,00;3745,347;1423,363;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_43_00_15_b8_03_;0
2024-03-31 16:29:41;0,043;0,953;0,024;0,057;0,200;225,40;49,90;3745,347;1388,017;'01_03_14_08_ce_00_02_01_f3_00_2b_00_18_00_39_03_b9_00_39_26_43_00_15_2d_f1_;0
2024-03-31 16:30:42;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3745,348;1429,136;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_26_44_00_15_ce_90_;0
2024-03-31 16:31:49;0,043;0,954;0,024;0,057;0,200;225,30;50,00;3745,349;1441,206;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_26_45_00_15_fd_b6_;0
2024-03-31 16:32:51;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3745,350;1432,100;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_26_46_00_15_da_24_;0
2024-03-31 16:33:52;0,043;0,954;0,024;0,057;0,200;225,30;50,00;3745,350;1379,766;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_26_46_00_15_0d_b6_;0
2024-03-31 16:34:59;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3745,351;1391,422;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_26_47_00_15_3b_3e_;0
2024-03-31 16:36:01;0,042;0,942;0,023;0,056;0,200;222,70;50,00;3745,352;1390,419;'01_03_14_08_b3_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_26_48_00_15_37_53_;0
2024-03-31 16:37:02;0,042;0,941;0,023;0,056;0,200;223,10;50,00;3745,353;1418,403;'01_03_14_08_b7_00_02_01_f4_00_2a_00_17_00_38_03_ad_00_39_26_49_00_15_a4_a3_;0
2024-03-31 16:38:03;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3745,353;1419,240;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_49_00_15_a7_e8_;0
2024-03-31 16:39:10;0,042;0,940;0,023;0,056;0,200;223,20;50,00;3745,354;1381,238;'01_03_14_08_b8_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_4a_00_15_13_76_;0
2024-03-31 16:40:12;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3745,355;1376,337;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_26_4b_00_15_00_51_;0
2024-03-31 16:41:13;0,043;0,957;0,024;0,057;0,200;224,50;49,90;3745,356;1441,303;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_39_26_4c_00_15_fe_17_;0
2024-03-31 16:42:15;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3745,356;1423,637;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_26_4c_00_15_b9_15_;0
