Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-03-31 16:43:16;0,043;0,953;0,025;0,057;0,200;225,40;50,00;3745,357;1380,300;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_26_4d_00_15_0f_cc_;0
2024-03-31 16:44:17;0,042;0,940;0,023;0,056;0,200;223,40;50,00;3745,358;1387,279;'01_03_14_08_ba_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_4e_00_15_2b_0f_;0
2024-03-31 16:45:23;0,043;0,962;0,023;0,056;0,200;223,30;50,00;3745,359;1422,284;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_38_03_c2_00_39_26_4f_00_15_b3_cc_;0
2024-03-31 16:46:24;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3745,360;1405,014;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_26_50_00_15_70_56_;0
2024-03-31 16:47:26;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3745,360;1382,702;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_26_50_00_15_19_2e_;0
2024-03-31 16:48:28;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3745,361;1419,747;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_26_51_00_15_a9_e3_;0
2024-03-31 16:49:29;0,042;0,940;0,023;0,056;0,200;223,20;50,00;3745,362;1414,001;'01_03_14_08_b8_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_52_00_15_93_71_;0
2024-03-31 16:50:30;0,043;0,960;0,023;0,056;0,200;223,90;50,00;3745,362;1411,202;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_38_03_c0_00_39_26_52_00_15_88_82_;0
2024-03-31 16:51:37;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3745,363;1399,331;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_26_53_00_15_5a_23_;0
2024-03-31 16:52:39;0,042;0,938;0,024;0,056;0,200;223,70;50,00;3745,364;1436,072;'01_03_14_08_bd_00_02_01_f4_00_2a_00_18_00_38_03_aa_00_39_26_54_00_15_e9_a8_;0
2024-03-31 16:53:41;0,042;0,939;0,023;0,056;0,200;223,50;50,00;3745,365;1380,404;'01_03_14_08_bb_00_02_01_f4_00_2a_00_17_00_38_03_ab_00_39_26_55_00_15_10_34_;0
2024-03-31 16:54:42;0,043;0,958;0,023;0,057;0,200;224,30;50,00;3745,365;1434,446;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_26_55_00_15_e3_4e_;0
2024-03-31 16:55:44;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3745,366;1436,802;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_26_56_00_15_ec_82_;0
2024-03-31 16:56:50;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3745,367;1427,438;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_57_00_15_c7_ee_;0
2024-03-31 16:57:52;0,042;0,936;0,024;0,057;0,200;224,20;50,00;3745,368;1378,853;'01_03_14_08_c2_00_02_01_f4_00_2a_00_18_00_39_03_a8_00_39_26_58_00_15_0a_25_;0
2024-03-31 16:58:54;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3745,368;1440,017;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_26_58_00_15_f9_11_;0
2024-03-31 16:59:55;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3745,369;1407,521;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_26_59_00_15_7a_21_;0
2024-03-31 17:01:02;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3745,370;1387,904;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_5a_00_15_2d_80_;0
2024-03-31 17:02:04;0,043;0,957;0,023;0,057;0,200;224,50;50,00;3745,371;1390,853;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_26_5b_00_15_39_05_;0
2024-03-31 17:03:05;0,042;0,934;0,023;0,056;0,200;224,60;50,00;3745,371;1431,889;'01_03_14_08_c6_00_02_01_f4_00_2a_00_17_00_38_03_a6_00_39_26_5b_00_15_d9_51_;0
2024-03-31 17:04:06;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,372;1429,928;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_5c_00_15_d1_a8_;0
2024-03-31 17:05:12;0,042;0,936;0,024;0,057;0,200;224,30;50,00;3745,373;1386,456;'01_03_14_08_c3_00_02_01_f4_00_2a_00_18_00_39_03_a8_00_39_26_5d_00_15_27_d8_;0
2024-03-31 17:06:14;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3745,374;1381,737;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_26_5e_00_15_15_69_;0
2024-03-31 17:07:15;0,043;0,953;0,025;0,057;0,200;225,50;50,00;3745,374;1426,421;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_26_5e_00_15_c3_f5_;0
2024-03-31 17:08:17;0,042;0,933;0,025;0,057;0,200;225,00;50,00;3745,375;1409,465;'01_03_14_08_ca_00_02_01_f4_00_2a_00_19_00_39_03_a5_00_39_26_5f_00_15_81_b9_;0
2024-03-31 17:09:18;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3745,376;1411,893;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_26_60_00_15_8b_35_;0
2024-03-31 17:10:20;0,043;0,958;0,024;0,056;0,200;224,30;50,00;3745,377;1416,964;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_38_03_be_00_39_26_61_00_15_9f_04_;0
2024-03-31 17:11:26;0,043;0,954;0,025;0,057;0,200;225,30;50,00;3745,377;1423,681;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_39_03_ba_00_39_26_61_00_15_b9_41_;0
2024-03-31 17:12:28;0,043;0,953;0,025;0,057;0,200;225,60;50,00;3745,378;1413,167;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_26_62_00_15_90_2f_;0
2024-03-31 17:13:28;0,043;0,955;0,024;0,057;0,200;225,00;50,00;3745,379;1423,817;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_63_00_15_b9_c9_;0
2024-03-31 17:14:30;0,042;0,935;0,024;0,056;0,200;224,40;50,00;3745,380;1421,361;'01_03_14_08_c4_00_02_01_f4_00_2a_00_18_00_38_03_a7_00_39_26_64_00_15_b0_31_;0
2024-03-31 17:15:31;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3745,380;1378,160;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_64_00_15_07_70_;0
2024-03-31 17:16:39;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3745,381;1403,101;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_26_65_00_15_68_dd_;0
2024-03-31 17:17:40;0,043;0,958;0,024;0,056;0,200;224,40;50,00;3745,382;1416,113;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_38_03_be_00_39_26_66_00_15_9b_b1_;0
2024-03-31 17:18:42;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3745,383;1383,405;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_26_67_00_15_1b_ed_;0
2024-03-31 17:19:43;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3745,383;1424,460;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_67_00_15_bc_4c_;0
2024-03-31 17:20:44;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3745,384;1379,063;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_26_68_00_15_0a_f7_;0
2024-03-31 17:21:51;0,043;0,953;0,025;0,057;0,200;225,60;50,00;3745,385;1434,093;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_26_69_00_15_e1_ed_;0
2024-03-31 17:22:52;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3745,386;1398,306;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_6a_00_15_56_22_;0
2024-03-31 17:23:54;0,042;0,932;0,024;0,057;0,200;225,10;50,00;3745,386;1423,479;'01_03_14_08_cb_00_02_01_f4_00_2a_00_18_00_39_03_a4_00_39_26_6a_00_15_b8_77_;0
2024-03-31 17:25:37;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,388;1429,927;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_6c_00_15_d1_a7_;0
2024-03-31 17:26:38;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3745,388;1428,878;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_6c_00_15_cd_8e_;0
2024-03-31 17:27:39;0,043;0,960;0,024;0,056;0,200;223,80;49,90;3745,389;1438,308;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_38_03_c0_00_39_26_6d_00_15_f2_64_;0
2024-03-31 17:28:41;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3745,390;1431,657;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_26_6e_00_15_d8_69_;0
2024-03-31 17:29:42;0,043;0,961;0,024;0,057;0,200;223,70;49,90;3745,391;1378,992;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_39_26_6f_00_15_0a_b0_;0
2024-03-31 17:30:49;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3745,391;1379,483;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_26_6f_00_15_0c_9b_;0
2024-03-31 17:31:50;0,043;0,960;0,023;0,056;0,200;223,80;50,00;3745,392;1381,748;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_38_03_c0_00_39_26_70_00_15_15_74_;0
2024-03-31 17:32:52;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3745,393;1420,973;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_71_00_15_ae_ad_;0
2024-03-31 17:33:59;0,043;0,958;0,023;0,056;0,200;224,30;50,00;3745,394;1400,533;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_38_03_be_00_39_26_72_00_15_5e_d5_;0
2024-03-31 17:35:01;0,043;0,958;0,023;0,056;0,200;224,30;50,00;3745,394;1400,533;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_38_03_be_00_39_26_72_00_15_5e_d5_;0
2024-03-31 17:36:02;0,042;0,938;0,024;0,056;0,200;223,70;50,00;3745,395;1399,203;'01_03_14_08_bd_00_02_01_f4_00_2a_00_18_00_38_03_aa_00_39_26_73_00_15_59_a3_;0
2024-03-31 17:37:03;0,043;0,960;0,024;0,056;0,200;223,80;50,00;3745,396;1402,017;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_38_03_c0_00_39_26_74_00_15_64_a1_;0
2024-03-31 17:38:05;0,043;0,962;0,023;0,056;0,200;223,30;50,00;3745,397;1414,081;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_38_03_c2_00_39_26_75_00_15_93_c1_;0
2024-03-31 17:39:06;0,042;0,940;0,023;0,056;0,200;223,20;49,90;3745,397;1401,976;'01_03_14_08_b8_00_02_01_f3_00_2a_00_17_00_38_03_ac_00_39_26_75_00_15_64_78_;0
2024-03-31 17:40:13;0,043;0,966;0,023;0,056;0,200;222,40;49,90;3745,398;1425,054;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_38_03_c6_00_39_26_76_00_15_be_9e_;0
2024-03-31 17:41:15;0,042;0,940;0,023;0,056;0,200;223,20;50,00;3745,399;1409,722;'01_03_14_08_b8_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_77_00_15_82_ba_;0
2024-03-31 17:42:17;0,042;0,944;0,023;0,056;0,200;222,30;50,00;3745,400;1384,143;'01_03_14_08_af_00_02_01_f4_00_2a_00_17_00_38_03_b0_00_39_26_78_00_15_1e_cf_;0
2024-03-31 17:43:18;0,042;0,942;0,023;0,056;0,200;222,70;49,90;3745,400;1405,022;'01_03_14_08_b3_00_02_01_f3_00_2a_00_17_00_38_03_ae_00_39_26_78_00_15_70_5e_;0
2024-03-31 17:44:20;0,042;0,947;0,022;0,055;0,200;221,70;50,00;3745,401;1421,707;'01_03_14_08_a9_00_02_01_f4_00_2a_00_16_00_37_03_b3_00_39_26_79_00_15_b1_8b_;0
2024-03-31 17:45:27;0,042;0,943;0,022;0,056;0,200;222,60;50,00;3745,402;1425,244;'01_03_14_08_b2_00_02_01_f4_00_2a_00_16_00_38_03_af_00_39_26_7a_00_15_bf_5c_;0
2024-03-31 17:46:28;0,042;0,944;0,022;0,055;0,200;222,30;50,00;3745,403;1420,227;'01_03_14_08_af_00_02_01_f4_00_2a_00_16_00_37_03_b0_00_39_26_7b_00_15_ab_c3_;0
2024-03-31 17:47:30;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3745,403;1386,011;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_26_7b_00_15_26_1b_;0
2024-03-31 17:48:31;0,042;0,943;0,023;0,056;0,200;222,60;50,00;3745,404;1399,713;'01_03_14_08_b2_00_02_01_f4_00_2a_00_17_00_38_03_af_00_39_26_7c_00_15_5b_a1_;0
2024-03-31 17:49:32;0,042;0,941;0,023;0,056;0,200;223,00;50,00;3745,405;1431,697;'01_03_14_08_b6_00_02_01_f4_00_2a_00_17_00_38_03_ad_00_39_26_7d_00_15_d8_91_;0
2024-03-31 17:50:39;0,042;0,941;0,023;0,056;0,200;223,10;50,00;3745,406;1381,741;'01_03_14_08_b7_00_02_01_f4_00_2a_00_17_00_38_03_ad_00_39_26_7e_00_15_15_6d_;0
2024-03-31 17:51:40;0,042;0,941;0,023;0,056;0,200;223,00;50,00;3745,406;1386,641;'01_03_14_08_b6_00_02_01_f4_00_2a_00_17_00_38_03_ad_00_39_26_7e_00_15_28_91_;0
2024-03-31 17:52:42;0,042;0,943;0,022;0,056;0,200;222,60;50,00;3745,407;1421,149;'01_03_14_08_b2_00_02_01_f4_00_2a_00_16_00_38_03_af_00_39_26_7f_00_15_af_5d_;0
2024-03-31 17:53:44;0,042;0,940;0,023;0,056;0,200;223,30;50,00;3745,408;1380,020;'01_03_14_08_b9_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_80_00_15_0e_b4_;0
2024-03-31 17:54:45;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3745,409;1376,982;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_39_26_81_00_15_02_d6_;0
2024-03-31 17:55:47;0,042;0,940;0,023;0,056;0,200;223,20;50,00;3745,409;1401,480;'01_03_14_08_b8_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_81_00_15_62_88_;0
2024-03-31 17:56:53;0,042;0,945;0,022;0,055;0,200;222,20;50,00;3745,410;1398,478;'01_03_14_08_ae_00_02_01_f4_00_2a_00_16_00_37_03_b1_00_39_26_82_00_15_56_ce_;0
2024-03-31 17:57:54;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3745,411;1378,778;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_26_83_00_15_09_da_;0
2024-03-31 17:58:56;0,042;0,941;0,021;0,056;0,200;223,00;50,00;3745,412;1377,048;'01_03_14_08_b6_00_02_01_f4_00_2a_00_15_00_38_03_ad_00_39_26_84_00_15_03_18_;0
2024-03-31 17:59:58;0,043;0,953;0,025;0,057;0,200;225,40;50,00;3745,412;1433,586;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_26_84_00_15_df_f2_;0
2024-03-31 18:00:59;0,042;0,934;0,023;0,056;0,200;224,80;50,10;3745,413;1380,994;'01_03_14_08_c8_00_02_01_f5_00_2a_00_17_00_38_03_a6_00_39_26_85_00_15_12_82_;0
2024-03-31 18:02:06;0,043;0,951;0,024;0,058;0,200;226,00;50,00;3745,414;1433,316;'01_03_14_08_d4_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_39_26_86_00_15_de_e4_;0
2024-03-31 18:03:06;0,043;0,950;0,024;0,058;0,200;226,10;50,10;3745,415;1401,624;'01_03_14_08_d5_00_02_01_f5_00_2b_00_18_00_3a_03_b6_00_39_26_87_00_15_63_18_;0
2024-03-31 18:04:08;0,043;0,953;0,023;0,058;0,200;225,60;50,00;3745,415;1417,664;'01_03_14_08_d0_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_39_26_87_00_15_a1_c0_;0
2024-03-31 18:05:09;0,043;0,957;0,022;0,056;0,200;224,50;50,10;3745,416;1376,400;'01_03_14_08_c5_00_02_01_f5_00_2b_00_16_00_38_03_bd_00_39_26_88_00_15_00_90_;0
2024-03-31 18:06:10;0,043;0,958;0,023;0,056;0,200;224,20;50,10;3745,417;1430,488;'01_03_14_08_c2_00_02_01_f5_00_2b_00_17_00_38_03_be_00_39_26_89_00_15_d3_d8_;0
2024-03-31 18:07:11;0,042;0,935;0,023;0,056;0,200;224,40;50,00;3745,418;1433,616;'01_03_14_08_c4_00_02_01_f4_00_2a_00_17_00_38_03_a7_00_39_26_8a_00_15_e0_10_;0
2024-03-31 18:08:18;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3745,418;1398,609;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_26_8a_00_15_57_51_;0
2024-03-31 18:09:19;0,043;0,959;0,022;0,056;0,200;224,00;50,00;3745,419;1433,244;'01_03_14_08_c0_00_02_01_f4_00_2b_00_16_00_38_03_bf_00_39_26_8b_00_15_de_9c_;0
2024-03-31 18:10:21;0,043;0,962;0,022;0,056;0,200;223,40;50,00;3745,420;1377,096;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_38_03_c2_00_39_26_8c_00_15_03_48_;0
2024-03-31 18:11:23;0,042;0,935;0,023;0,056;0,200;224,40;50,00;3745,421;1397,201;'01_03_14_08_c4_00_02_01_f4_00_2a_00_17_00_38_03_a7_00_39_26_8d_00_15_51_d1_;0
2024-03-31 18:12:29;0,042;0,936;0,023;0,056;0,200;224,20;50,00;3745,421;1386,073;'01_03_14_08_c2_00_02_01_f4_00_2a_00_17_00_38_03_a8_00_39_26_8d_00_15_26_59_;0
2024-03-31 18:13:31;0,042;0,942;0,022;0,055;0,200;222,80;50,00;3745,422;1386,262;'01_03_14_08_b4_00_02_01_f4_00_2a_00_16_00_37_03_ae_00_39_26_8e_00_15_27_16_;0
2024-03-31 18:14:32;0,042;0,942;0,022;0,056;0,200;222,80;50,00;3745,423;1390,374;'01_03_14_08_b4_00_02_01_f4_00_2a_00_16_00_38_03_ae_00_39_26_8f_00_15_37_26_;0
2024-03-31 18:15:33;0,043;0,960;0,022;0,056;0,200;223,90;50,00;3745,424;1387,906;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_38_03_c0_00_39_26_90_00_15_2d_82_;0
2024-03-31 18:16:35;0,043;0,959;0,022;0,056;0,200;224,10;50,00;3745,424;1413,991;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_38_03_bf_00_39_26_90_00_15_93_67_;0
2024-03-31 18:17:36;0,042;0,940;0,022;0,055;0,200;223,40;50,00;3745,425;1400,825;'01_03_14_08_ba_00_02_01_f4_00_2a_00_16_00_37_03_ac_00_39_26_91_00_15_5f_f9_;0
2024-03-31 18:18:43;0,042;0,940;0,022;0,055;0,200;223,30;50,00;3745,426;1436,605;'01_03_14_08_b9_00_02_01_f4_00_2a_00_16_00_37_03_ac_00_39_26_92_00_15_eb_bd_;0
2024-03-31 18:19:44;0,043;0,960;0,023;0,056;0,200;223,90;50,00;3745,427;1431,934;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_38_03_c0_00_39_26_93_00_15_d9_7e_;0
2024-03-31 18:20:46;0,043;0,958;0,023;0,056;0,200;224,30;50,00;3745,427;1380,067;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_38_03_be_00_39_26_93_00_15_0e_e3_;0
2024-03-31 18:21:47;0,043;0,963;0,022;0,056;0,200;223,10;50,00;3745,428;1424,674;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_38_03_c3_00_39_26_94_00_15_bd_22_;0
2024-03-31 18:22:48;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3745,429;1435,678;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_26_95_00_15_e8_1e_;0
2024-03-31 18:23:49;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3745,429;1411,594;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_26_95_00_15_8a_0a_;0
2024-03-31 18:25:40;0,043;0,959;0,024;0,057;0,200;224,00;49,90;3745,431;1401,120;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_39_26_97_00_15_61_20_;0
2024-03-31 18:26:41;0,042;0,939;0,024;0,056;0,200;223,60;50,00;3745,431;1389,736;'01_03_14_08_bc_00_02_01_f4_00_2a_00_18_00_38_03_ab_00_39_26_97_00_15_34_a8_;0
2024-03-31 18:27:42;0,042;0,934;0,024;0,057;0,200;224,70;49,90;3745,432;1404,439;'01_03_14_08_c7_00_02_01_f3_00_2a_00_18_00_39_03_a6_00_39_26_98_00_15_6e_17_;0
2024-03-31 18:28:44;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,433;1425,813;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_99_00_15_c1_95_;0
2024-03-31 18:29:45;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,434;1388,949;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_9a_00_15_31_95_;0
2024-03-31 18:30:47;0,043;0,959;0,023;0,056;0,200;224,00;50,00;3745,434;1411,685;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_38_03_bf_00_39_26_9a_00_15_8a_65_;0
2024-03-31 18:31:54;0,042;0,934;0,024;0,057;0,200;224,80;50,00;3745,435;1412,608;'01_03_14_08_c8_00_02_01_f4_00_2a_00_18_00_39_03_a6_00_39_26_9b_00_15_8e_00_;0
2024-03-31 18:32:56;0,042;0,934;0,024;0,056;0,200;224,70;50,00;3745,436;1402,180;'01_03_14_08_c7_00_02_01_f4_00_2a_00_18_00_38_03_a6_00_39_26_9c_00_15_65_44_;0
2024-03-31 18:33:57;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3745,437;1431,361;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_9d_00_15_d7_41_;0
2024-03-31 18:34:58;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3745,437;1404,760;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_9d_00_15_6f_58_;0
2024-03-31 18:36:05;0,043;0,954;0,025;0,058;0,200;225,20;50,00;3745,438;1417,341;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_26_9e_00_15_a0_7d_;0
2024-03-31 18:37:06;0,042;0,933;0,024;0,057;0,200;224,90;50,00;3745,439;1425,725;'01_03_14_08_c9_00_02_01_f4_00_2a_00_18_00_39_03_a5_00_39_26_9f_00_15_c1_3d_;0
2024-03-31 18:38:08;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3745,440;1423,766;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_26_a0_00_15_b9_96_;0
2024-03-31 18:39:10;0,042;0,940;0,023;0,056;0,200;223,20;49,90;3745,440;1406,336;'01_03_14_08_b8_00_02_01_f3_00_2a_00_17_00_38_03_ac_00_39_26_a0_00_15_75_80_;0
2024-03-31 18:40:17;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3745,441;1413,800;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_26_a1_00_15_92_a8_;0
2024-03-31 18:41:18;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3745,442;1420,401;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_a2_00_15_ac_71_;0
2024-03-31 18:42:19;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3745,443;1410,057;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_26_a3_00_15_84_09_;0
2024-03-31 18:43:20;0,043;0,958;0,024;0,057;0,200;224,40;49,90;3745,444;1405,151;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_26_a4_00_15_70_df_;0
2024-03-31 18:44:21;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,444;1396,825;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_a4_00_15_50_59_;0
2024-03-31 18:45:23;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,445;1376,665;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_a5_00_15_01_99_;0
2024-03-31 18:46:24;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,446;1438,105;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_a6_00_15_f1_99_;0
2024-03-31 18:47:31;0,042;0,937;0,024;0,056;0,200;224,00;49,90;3745,446;1394,751;'01_03_14_08_c0_00_02_01_f3_00_2a_00_18_00_38_03_a9_00_39_26_a6_00_15_48_3f_;0
2024-03-31 18:48:33;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3745,447;1439,564;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_a7_00_15_f7_4c_;0
2024-03-31 18:49:35;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3745,448;1427,279;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_a8_00_15_c7_4f_;0
2024-03-31 18:50:36;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3745,449;1425,818;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_26_a9_00_15_c1_9a_;0
2024-03-31 18:51:43;0,042;0,940;0,023;0,056;0,200;223,20;49,90;3745,450;1398,146;'01_03_14_08_b8_00_02_01_f3_00_2a_00_17_00_38_03_ac_00_39_26_aa_00_15_55_82_;0
2024-03-31 18:52:44;0,043;0,958;0,024;0,056;0,200;224,20;50,00;3745,450;1430,278;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_38_03_be_00_39_26_aa_00_15_d3_06_;0
2024-03-31 18:53:46;0,043;0,958;0,024;0,057;0,200;224,30;49,90;3745,451;1439,144;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_26_ab_00_15_f5_a8_;0
2024-03-31 18:54:47;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3745,452;1434,850;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_26_ac_00_15_e4_e2_;0
2024-03-31 18:55:49;0,043;0,962;0,023;0,056;0,200;223,30;50,00;3745,452;1393,210;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_38_03_c2_00_39_26_ac_00_15_42_3a_;0
2024-03-31 18:56:50;0,043;0,962;0,023;0,056;0,200;223,40;50,00;3745,453;1398,718;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_38_03_c2_00_39_26_ad_00_15_57_be_;0
2024-03-31 18:57:57;0,043;0,960;0,022;0,056;0,200;223,90;50,00;3745,454;1395,790;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_38_03_c0_00_39_26_ae_00_15_4c_4e_;0
2024-03-31 18:58:58;0,043;0,959;0,022;0,057;0,200;224,00;50,00;3745,455;1413,895;'01_03_14_08_c0_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_39_26_af_00_15_93_07_;0
2024-03-31 19:00:00;0,042;0,941;0,022;0,056;0,200;223,10;50,00;3745,455;1393,064;'01_03_14_08_b7_00_02_01_f4_00_2a_00_16_00_38_03_ad_00_39_26_af_00_15_41_a8_;0
2024-03-31 19:01:01;0,042;0,939;0,022;0,056;0,200;223,60;50,00;3745,456;1421,387;'01_03_14_08_bc_00_02_01_f4_00_2a_00_16_00_38_03_ab_00_39_26_b0_00_15_b0_4b_;0
2024-03-31 19:02:03;0,043;0,957;0,023;0,057;0,200;224,50;50,00;3745,457;1382,641;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_26_b1_00_15_18_f1_;0
2024-03-31 19:03:09;0,042;0,935;0,023;0,056;0,200;224,40;50,00;3745,458;1401,309;'01_03_14_08_c4_00_02_01_f4_00_2a_00_17_00_38_03_a7_00_39_26_b2_00_15_61_dd_;0
2024-03-31 19:04:10;0,043;0,960;0,022;0,056;0,200;223,80;50,00;3745,458;1421,428;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_38_03_c0_00_39_26_b2_00_15_b0_74_;0
2024-03-31 19:05:12;0,042;0,939;0,023;0,056;0,200;223,50;50,00;3745,459;1438,147;'01_03_14_08_bb_00_02_01_f4_00_2a_00_17_00_38_03_ab_00_39_26_b3_00_15_f1_c3_;0
2024-03-31 19:06:13;0,043;0,959;0,023;0,056;0,200;224,00;50,00;3745,460;1436,268;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_38_03_bf_00_39_26_b4_00_15_ea_6c_;0
2024-03-31 19:07:15;0,043;0,958;0,024;0,056;0,200;224,20;50,00;3745,461;1434,304;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_38_03_be_00_39_26_b5_00_15_e2_c0_;0
2024-03-31 19:08:21;0,042;0,940;0,023;0,056;0,200;223,40;49,90;3745,461;1383,932;'01_03_14_08_ba_00_02_01_f3_00_2a_00_17_00_38_03_ac_00_39_26_b5_00_15_1d_fc_;0
2024-03-31 19:09:23;0,043;0,962;0,023;0,056;0,200;223,40;50,00;3745,462;1386,425;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_38_03_c2_00_39_26_b6_00_15_27_b9_;0
2024-03-31 19:10:25;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3745,463;1386,472;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_26_b7_00_15_27_e8_;0
2024-03-31 19:11:26;0,042;0,937;0,023;0,056;0,200;224,10;49,90;3745,464;1385,937;'01_03_14_08_c1_00_02_01_f3_00_2a_00_17_00_38_03_a9_00_39_26_b8_00_15_25_d1_;0
2024-03-31 19:12:33;0,042;0,940;0,023;0,056;0,200;223,30;50,00;3745,464;1412,985;'01_03_14_08_b9_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_b8_00_15_8f_79_;0
2024-03-31 19:13:35;0,042;0,958;0,020;0,054;0,200;219,10;49,90;3745,465;1388,306;'01_03_14_08_8f_00_02_01_f3_00_2a_00_14_00_36_03_be_00_39_26_b9_00_15_2f_12_;0
2024-03-31 19:14:37;0,042;0,955;0,021;0,054;0,200;219,80;49,90;3745,466;1414,576;'01_03_14_08_96_00_02_01_f3_00_2a_00_15_00_36_03_bb_00_39_26_ba_00_15_95_b0_;0
2024-03-31 19:15:39;0,042;0,954;0,021;0,054;0,200;220,00;50,00;3745,467;1440,091;'01_03_14_08_98_00_02_01_f4_00_2a_00_15_00_36_03_ba_00_39_26_bb_00_15_f9_5b_;0
2024-03-31 19:16:40;0,042;0,958;0,020;0,053;0,200;219,00;50,00;3745,467;1433,820;'01_03_14_08_8e_00_02_01_f4_00_2a_00_14_00_35_03_be_00_39_26_bb_00_15_e0_dc_;0
2024-03-31 19:17:41;0,042;0,959;0,020;0,054;0,200;218,90;50,00;3745,468;1380,713;'01_03_14_08_8d_00_02_01_f4_00_2a_00_14_00_36_03_bf_00_39_26_bc_00_15_11_69_;0
2024-03-31 19:18:48;0,042;0,956;0,021;0,054;0,200;219,60;50,00;3745,469;1403,915;'01_03_14_08_94_00_02_01_f4_00_2a_00_15_00_36_03_bc_00_39_26_bd_00_15_6c_0b_;0
2024-03-31 19:19:49;0,042;0,940;0,023;0,056;0,200;223,30;50,00;3745,470;1404,792;'01_03_14_08_b9_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_26_be_00_15_6f_78_;0
2024-03-31 19:20:50;0,042;0,962;0,019;0,053;0,200;218,20;50,00;3745,470;1422,607;'01_03_14_08_86_00_02_01_f4_00_2a_00_13_00_35_03_c2_00_39_26_be_00_15_b5_0f_;0
2024-03-31 19:21:52;0,042;0,943;0,022;0,055;0,200;222,50;50,00;3745,471;1419,989;'01_03_14_08_b1_00_02_01_f4_00_2a_00_16_00_37_03_af_00_39_26_bf_00_15_aa_d5_;0
2024-03-31 19:22:54;0,042;0,960;0,020;0,054;0,200;218,70;49,90;3745,472;1413,628;'01_03_14_08_8b_00_02_01_f3_00_2a_00_14_00_36_03_c0_00_39_26_c0_00_15_91_fc_;0
2024-03-31 19:23:55;0,042;0,958;0,020;0,054;0,200;219,10;50,00;3745,473;1435,657;'01_03_14_08_8f_00_02_01_f4_00_2a_00_14_00_36_03_be_00_39_26_c1_00_15_e8_09_;0
2024-03-31 19:25:43;0,042;0,962;0,019;0,053;0,200;218,20;50,00;3745,474;1406,167;'01_03_14_08_86_00_02_01_f4_00_2a_00_13_00_35_03_c2_00_39_26_c2_00_15_74_d7_;0
2024-03-31 19:26:45;0,041;0,934;0,020;0,053;0,200;219,40;49,90;3745,475;1404,311;'01_03_14_08_92_00_02_01_f3_00_29_00_14_00_35_03_a6_00_39_26_c3_00_15_6d_97_;0
2024-03-31 19:27:47;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3745,475;1409,147;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_26_c3_00_15_80_7b_;0
2024-03-31 19:28:48;0,082;0,918;0,006;0,101;0,400;223,10;50,00;3745,476;1378,621;'01_03_14_08_b7_00_04_01_f4_00_52_00_06_00_65_03_96_00_39_26_c4_00_15_09_3d_;0
2024-03-31 19:29:49;0,071;1,000;0,007;0,085;0,300;222,80;50,00;3745,477;1397,479;'01_03_14_08_b4_00_03_01_f4_00_47_00_07_00_55_03_e8_00_39_26_c5_00_15_52_e7_;0
2024-03-31 19:30:56;0,070;1,000;0,007;0,083;0,300;223,30;50,00;3745,479;1438,891;'01_03_14_08_b9_00_03_01_f4_00_46_00_07_00_53_03_e8_00_39_26_c7_00_15_f4_ab_;0
2024-03-31 19:31:58;0,070;1,000;0,006;0,083;0,300;223,30;50,00;3745,480;1425,492;'01_03_14_08_b9_00_03_01_f4_00_46_00_06_00_53_03_e8_00_39_26_c8_00_15_c0_54_;0
2024-03-31 19:32:59;0,070;1,000;0,007;0,083;0,300;223,20;50,00;3745,481;1419,412;'01_03_14_08_b8_00_03_01_f4_00_46_00_07_00_53_03_e8_00_39_26_c9_00_15_a8_94_;0
2024-03-31 19:34:00;0,069;1,000;0,006;0,082;0,300;222,20;50,00;3745,482;1382,512;'01_03_14_08_ae_00_03_01_f4_00_45_00_06_00_52_03_e8_00_39_26_ca_00_15_18_70_;0
2024-03-31 19:35:02;0,069;1,000;0,006;0,082;0,300;222,80;50,00;3745,484;1419,115;'01_03_14_08_b4_00_03_01_f4_00_45_00_06_00_52_03_e8_00_39_26_cc_00_15_a7_6b_;0
2024-03-31 19:36:08;0,069;1,000;0,006;0,082;0,300;222,90;50,00;3745,485;1428,311;'01_03_14_08_b5_00_03_01_f4_00_45_00_06_00_52_03_e8_00_39_26_cd_00_15_cb_57_;0
2024-03-31 19:37:09;0,069;1,000;0,007;0,082;0,300;222,80;50,00;3745,486;1376,855;'01_03_14_08_b4_00_03_01_f4_00_45_00_07_00_52_03_e8_00_39_26_ce_00_15_02_57_;0
2024-03-31 19:38:11;0,069;1,000;0,004;0,082;0,300;220,80;50,00;3745,487;1403,168;'01_03_14_08_a0_00_03_01_f4_00_45_00_04_00_52_03_e8_00_39_26_cf_00_15_69_20_;0
2024-03-31 19:39:12;0,070;1,000;0,006;0,083;0,300;221,70;50,00;3745,488;1410,192;'01_03_14_08_a9_00_03_01_f4_00_46_00_06_00_53_03_e8_00_39_26_d0_00_15_84_90_;0
2024-03-31 19:40:13;0,069;1,000;0,006;0,083;0,300;221,50;50,00;3745,490;1395,322;'01_03_14_08_a7_00_03_01_f4_00_45_00_06_00_53_03_e8_00_39_26_d2_00_15_4a_7a_;0
2024-03-31 19:41:15;0,069;1,000;0,006;0,083;0,300;221,70;50,00;3745,491;1405,267;'01_03_14_08_a9_00_03_01_f4_00_45_00_06_00_53_03_e8_00_39_26_d3_00_15_71_53_;0
2024-03-31 19:42:21;0,069;1,000;0,006;0,082;0,300;221,00;50,00;3745,492;1403,687;'01_03_14_08_a2_00_03_01_f4_00_45_00_06_00_52_03_e8_00_39_26_d4_00_15_6b_27_;0
2024-03-31 19:43:22;0,058;0,870;0,009;0,071;0,300;222,00;50,00;3745,493;1398,717;'01_03_14_08_ac_00_03_01_f4_00_3a_00_09_00_47_03_66_00_39_26_d5_00_15_57_bd_;0
2024-03-31 19:44:24;0,057;0,856;0,009;0,070;0,300;221,80;49,90;3745,494;1425,319;'01_03_14_08_aa_00_03_01_f3_00_39_00_09_00_46_03_58_00_39_26_d6_00_15_bf_a7_;0
2024-03-31 19:45:25;0,058;0,868;0,009;0,072;0,300;222,60;49,90;3745,495;1408,357;'01_03_14_08_b2_00_03_01_f3_00_3a_00_09_00_48_03_64_00_39_26_d7_00_15_7d_65_;0
2024-03-31 19:46:26;0,057;0,858;0,009;0,071;0,300;221,40;49,90;3745,496;1434,469;'01_03_14_08_a6_00_03_01_f3_00_39_00_09_00_47_03_5a_00_39_26_d8_00_15_e3_65_;0
2024-03-31 19:47:27;0,057;0,863;0,007;0,070;0,300;220,00;49,90;3745,497;1440,560;'01_03_14_08_98_00_03_01_f3_00_39_00_07_00_46_03_5f_00_39_26_d9_00_15_fb_30_;0
2024-03-31 19:48:34;0,058;0,874;0,008;0,070;0,300;221,10;49,90;3745,498;1422,021;'01_03_14_08_a3_00_03_01_f3_00_3a_00_08_00_46_03_6a_00_39_26_da_00_15_b2_c5_;0
2024-03-31 19:49:36;0,057;0,859;0,008;0,070;0,300;221,00;50,00;3745,499;1424,635;'01_03_14_08_a2_00_03_01_f4_00_39_00_08_00_46_03_5b_00_39_26_db_00_15_bc_fb_;0
2024-03-31 19:50:37;0,057;0,862;0,008;0,070;0,300;220,40;49,90;3745,500;1391,317;'01_03_14_08_9c_00_03_01_f3_00_39_00_08_00_46_03_5e_00_39_26_dc_00_15_3a_d5_;0
2024-03-31 19:51:38;0,057;0,861;0,008;0,070;0,300;220,60;50,00;3745,501;1402,543;'01_03_14_08_9e_00_03_01_f4_00_39_00_08_00_46_03_5d_00_39_26_dd_00_15_66_af_;0
2024-03-31 19:52:40;0,058;0,867;0,009;0,071;0,300;222,80;50,00;3745,502;1398,237;'01_03_14_08_b4_00_03_01_f4_00_3a_00_09_00_47_03_63_00_39_26_de_00_15_55_dd_;0
2024-03-31 19:53:47;0,057;0,851;0,009;0,071;0,300;223,10;50,00;3745,503;1406,361;'01_03_14_08_b7_00_03_01_f4_00_39_00_09_00_47_03_53_00_39_26_df_00_15_75_99_;0
2024-03-31 19:54:49;0,057;0,854;0,009;0,070;0,300;222,40;49,90;3745,504;1437,555;'01_03_14_08_b0_00_03_01_f3_00_39_00_09_00_46_03_56_00_39_26_e0_00_15_ef_73_;0
2024-03-31 19:55:50;0,058;0,866;0,009;0,071;0,300;223,00;50,00;3745,505;1379,497;'01_03_14_08_b6_00_03_01_f4_00_3a_00_09_00_47_03_62_00_39_26_e1_00_15_0c_a9_;0
2024-03-31 19:56:51;0,057;0,851;0,009;0,071;0,300;223,20;50,00;3745,506;1422,144;'01_03_14_08_b8_00_03_01_f4_00_39_00_09_00_47_03_53_00_39_26_e2_00_15_b3_40_;0
2024-03-31 19:57:58;0,057;0,852;0,009;0,070;0,300;222,90;50,00;3745,507;1423,229;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_46_03_54_00_39_26_e3_00_15_b7_7d_;0
2024-03-31 19:58:59;0,057;0,858;0,008;0,070;0,300;221,20;50,00;3745,508;1381,567;'01_03_14_08_a4_00_03_01_f4_00_39_00_08_00_46_03_5a_00_39_26_e4_00_15_14_bf_;0
2024-03-31 20:00:01;0,190;0,857;0,053;0,225;1,000;221,50;50,00;3745,509;1378,932;'01_03_14_08_a7_00_0a_01_f4_00_be_00_35_00_e1_03_59_00_39_26_e5_00_15_0a_74_;0
2024-03-31 20:01:03;0,202;0,914;0,037;0,240;1,000;221,00;50,00;3745,513;1399,123;'01_03_14_08_a2_00_0a_01_f4_00_ca_00_25_00_f0_03_92_00_39_26_e9_00_15_59_53_;0
2024-03-31 20:02:05;0,202;0,913;0,037;0,240;1,000;221,10;49,90;3745,516;1376,428;'01_03_14_08_a3_00_0a_01_f3_00_ca_00_25_00_f0_03_91_00_39_26_ec_00_15_00_ac_;0
2024-03-31 20:03:11;0,209;0,860;0,040;0,247;1,100;220,80;49,90;3745,520;1438,197;'01_03_14_08_a0_00_0b_01_f3_00_d1_00_28_00_f7_03_5c_00_39_26_f0_00_15_f1_f5_;0
2024-03-31 20:04:13;0,232;0,876;0,050;0,271;1,200;220,60;49,90;3745,524;1379,531;'01_03_14_08_9e_00_0c_01_f3_00_e8_00_32_01_0f_03_6c_00_39_26_f4_00_15_0c_cb_;0
2024-03-31 20:05:14;0,210;0,863;0,042;0,248;1,100;221,10;49,90;3745,528;1394,936;'01_03_14_08_a3_00_0b_01_f3_00_d2_00_2a_00_f8_03_5f_00_39_26_f8_00_15_48_f8_;0
2024-03-31 20:06:15;0,224;0,918;0,048;0,262;1,100;221,70;49,90;3745,531;1396,774;'01_03_14_08_a9_00_0b_01_f3_00_e0_00_30_01_06_03_96_00_39_26_fb_00_15_50_26_;0
2024-03-31 20:07:16;0,218;0,897;0,046;0,257;1,100;220,70;49,90;3745,535;1420,936;'01_03_14_08_9f_00_0b_01_f3_00_da_00_2e_01_01_03_81_00_39_26_ff_00_15_ae_88_;0
2024-03-31 20:08:18;0,216;0,890;0,044;0,254;1,100;220,50;49,90;3745,539;1393,912;'01_03_14_08_9d_00_0b_01_f3_00_d8_00_2c_00_fe_03_7a_00_39_27_03_00_15_44_f8_;0
2024-03-31 20:09:25;0,228;0,856;0,051;0,267;1,200;221,90;49,90;3745,543;1387,775;'01_03_14_08_ab_00_0c_01_f3_00_e4_00_33_01_0b_03_58_00_39_27_07_00_15_2c_ff_;0
2024-03-31 20:10:26;0,237;0,890;0,052;0,277;1,200;221,80;49,90;3745,547;1398,047;'01_03_14_08_aa_00_0c_01_f3_00_ed_00_34_01_15_03_7a_00_39_27_0b_00_15_55_1f_;0
2024-03-31 20:11:27;0,228;0,857;0,050;0,267;1,200;221,50;50,00;3745,551;1437,010;'01_03_14_08_a7_00_0c_01_f4_00_e4_00_32_01_0b_03_59_00_39_27_0f_00_15_ed_52_;0
2024-03-31 20:12:29;0,244;0,920;0,053;0,283;1,200;221,00;50,00;3745,555;1431,984;'01_03_14_08_a2_00_0c_01_f4_00_f4_00_35_01_1b_03_98_00_39_27_13_00_15_d9_b0_;0
2024-03-31 20:13:31;0,223;0,914;0,048;0,262;1,100;221,70;50,00;3745,559;1427,218;'01_03_14_08_a9_00_0b_01_f4_00_df_00_30_01_06_03_92_00_39_27_17_00_15_c7_12_;0
2024-03-31 20:14:32;0,220;0,905;0,047;0,259;1,100;220,90;49,90;3745,563;1398,580;'01_03_14_08_a1_00_0b_01_f3_00_dc_00_2f_01_03_03_89_00_39_27_1b_00_15_57_34_;0
2024-03-31 20:15:38;0,216;0,889;0,046;0,256;1,100;220,70;49,90;3745,567;1432,991;'01_03_14_08_9f_00_0b_01_f3_00_d8_00_2e_01_00_03_79_00_39_27_1f_00_15_dd_9f_;0
2024-03-31 20:16:40;0,234;0,879;0,052;0,273;1,200;221,60;50,00;3745,571;1414,891;'01_03_14_08_a8_00_0c_01_f4_00_ea_00_34_01_11_03_6f_00_39_27_23_00_15_96_eb_;0
2024-03-31 20:17:41;0,217;0,890;0,046;0,257;1,100;221,60;49,90;3745,575;1415,731;'01_03_14_08_a8_00_0b_01_f3_00_d9_00_2e_01_01_03_7a_00_39_27_27_00_15_9a_33_;0
2024-03-31 20:18:42;0,216;0,888;0,045;0,255;1,100;220,90;50,00;3745,578;1418,443;'01_03_14_08_a1_00_0b_01_f4_00_d8_00_2d_00_ff_03_78_00_39_27_2a_00_15_a4_cb_;0
2024-03-31 20:19:44;0,220;0,907;0,047;0,258;1,100;220,50;50,00;3745,582;1405,501;'01_03_14_08_9d_00_0b_01_f4_00_dc_00_2f_01_02_03_8b_00_39_27_2e_00_15_72_3d_;0
2024-03-31 20:20:50;0,230;0,866;0,050;0,269;1,200;221,10;50,00;3745,586;1387,407;'01_03_14_08_a3_00_0c_01_f4_00_e6_00_32_01_0d_03_62_00_39_27_32_00_15_2b_8f_;0
2024-03-31 20:21:52;0,228;0,857;0,050;0,267;1,200;221,50;50,00;3745,590;1391,967;'01_03_14_08_a7_00_0c_01_f4_00_e4_00_32_01_0b_03_59_00_39_27_36_00_15_3d_5f_;0
2024-03-31 20:22:53;0,223;0,918;0,048;0,262;1,100;220,80;50,00;3745,594;1428,806;'01_03_14_08_a0_00_0b_01_f4_00_df_00_30_01_06_03_96_00_39_27_3a_00_15_cd_46_;0
2024-03-31 20:23:54;0,222;0,914;0,048;0,261;1,100;220,80;49,90;3745,598;1415,220;'01_03_14_08_a0_00_0b_01_f3_00_de_00_30_01_05_03_92_00_39_27_3e_00_15_98_34_;0
2024-03-31 20:25:46;0,222;0,910;0,048;0,260;1,100;221,60;50,00;3745,605;1416,479;'01_03_14_08_a8_00_0b_01_f4_00_de_00_30_01_04_03_8e_00_39_27_45_00_15_9d_1f_;0
2024-03-31 20:26:48;0,220;0,901;0,048;0,258;1,100;221,90;50,00;3745,609;1412,986;'01_03_14_08_ab_00_0b_01_f4_00_dc_00_30_01_02_03_85_00_39_27_49_00_15_8f_7a_;0
2024-03-31 20:27:49;0,218;0,894;0,047;0,257;1,100;221,50;50,00;3745,613;1437,383;'01_03_14_08_a7_00_0b_01_f4_00_da_00_2f_01_01_03_7e_00_39_27_4d_00_15_ee_c7_;0
2024-03-31 20:28:51;0,222;0,906;0,047;0,260;1,100;222,70;50,00;3745,616;1429,289;'01_03_14_08_b3_00_0b_01_f4_00_de_00_2f_01_04_03_8a_00_39_27_50_00_15_cf_29_;0
2024-03-31 20:29:58;0,228;0,851;0,051;0,267;1,200;223,20;50,00;3745,621;1437,803;'01_03_14_08_b8_00_0c_01_f4_00_e4_00_33_01_0b_03_53_00_39_27_55_00_15_f0_6b_;0
2024-03-31 20:31:00;0,227;0,924;0,050;0,266;1,100;223,30;50,00;3745,624;1430,338;'01_03_14_08_b9_00_0b_01_f4_00_e3_00_32_01_0a_03_9c_00_39_27_58_00_15_d3_42_;0
2024-03-31 20:32:02;0,223;0,912;0,049;0,262;1,100;222,20;49,90;3745,629;1389,454;'01_03_14_08_ae_00_0b_01_f3_00_df_00_31_01_06_03_90_00_39_27_5d_00_15_33_8e_;0
2024-03-31 20:33:03;0,221;0,900;0,049;0,260;1,100;223,20;50,00;3745,632;1434,408;'01_03_14_08_b8_00_0b_01_f4_00_dd_00_31_01_04_03_84_00_39_27_60_00_15_e3_28_;0
2024-03-31 20:34:10;0,231;0,867;0,050;0,270;1,200;221,80;49,90;3745,636;1398,193;'01_03_14_08_aa_00_0c_01_f3_00_e7_00_32_01_0e_03_63_00_39_27_64_00_15_55_b1_;0
2024-03-31 20:35:12;0,220;0,897;0,048;0,259;1,100;222,80;50,00;3745,641;1398,070;'01_03_14_08_b4_00_0b_01_f4_00_dc_00_30_01_03_03_81_00_39_27_69_00_15_55_36_;0
2024-03-31 20:36:13;0,226;0,924;0,050;0,265;1,100;222,20;50,00;3745,644;1439,050;'01_03_14_08_ae_00_0b_01_f4_00_e2_00_32_01_09_03_9c_00_39_27_6c_00_15_f5_4a_;0
2024-03-31 20:37:14;0,220;0,895;0,049;0,259;1,100;223,30;50,00;3745,648;1421,679;'01_03_14_08_b9_00_0b_01_f4_00_dc_00_31_01_03_03_7f_00_39_27_70_00_15_b1_6f_;0
2024-03-31 20:38:16;0,221;0,900;0,048;0,260;1,100;223,00;50,00;3745,652;1428,793;'01_03_14_08_b6_00_0b_01_f4_00_dd_00_30_01_04_03_84_00_39_27_74_00_15_cd_39_;0
2024-03-31 20:39:23;0,223;0,908;0,049;0,262;1,100;223,20;50,00;3745,656;1438,925;'01_03_14_08_b8_00_0b_01_f4_00_df_00_31_01_06_03_8c_00_39_27_78_00_15_f4_cd_;0
2024-03-31 20:40:25;0,221;0,901;0,048;0,260;1,100;222,80;50,00;3745,660;1385,859;'01_03_14_08_b4_00_0b_01_f4_00_dd_00_30_01_04_03_85_00_39_27_7c_00_15_25_83_;0
2024-03-31 20:41:27;0,220;0,895;0,048;0,260;1,100;223,40;50,00;3745,664;1431,508;'01_03_14_08_ba_00_0b_01_f4_00_dc_00_30_01_04_03_7f_00_39_27_80_00_15_d7_d4_;0
2024-03-31 20:42:28;0,221;0,900;0,047;0,260;1,100;223,20;50,00;3745,667;1405,686;'01_03_14_08_b8_00_0b_01_f4_00_dd_00_2f_01_04_03_84_00_39_27_83_00_15_72_f6_;0
2024-03-31 20:43:34;0,226;0,922;0,050;0,266;1,100;222,80;50,00;3745,672;1415,319;'01_03_14_08_b4_00_0b_01_f4_00_e2_00_32_01_0a_03_9a_00_39_27_88_00_15_98_97_;0
2024-03-31 20:44:36;0,221;0,905;0,048;0,260;1,100;221,90;50,00;3745,675;1428,391;'01_03_14_08_ab_00_0b_01_f4_00_dd_00_30_01_04_03_89_00_39_27_8b_00_15_cb_a7_;0
2024-03-31 20:45:37;0,219;0,892;0,048;0,258;1,100;223,00;50,00;3745,679;1435,489;'01_03_14_08_b6_00_0b_01_f4_00_db_00_30_01_02_03_7c_00_39_27_8f_00_15_e7_61_;0
2024-03-31 20:46:39;0,219;0,894;0,047;0,258;1,100;222,60;50,00;3745,683;1413,251;'01_03_14_08_b2_00_0b_01_f4_00_db_00_2f_01_02_03_7e_00_39_27_93_00_15_90_83_;0
2024-03-31 20:47:39;0,219;0,891;0,048;0,258;1,100;223,20;50,00;3745,687;1407,823;'01_03_14_08_b8_00_0b_01_f4_00_db_00_30_01_02_03_7b_00_39_27_97_00_15_7b_4f_;0
2024-03-31 20:48:41;0,226;0,922;0,050;0,266;1,100;222,80;50,00;3745,690;1390,738;'01_03_14_08_b4_00_0b_01_f4_00_e2_00_32_01_0a_03_9a_00_39_27_9a_00_15_38_92_;0
2024-03-31 20:49:43;0,225;0,917;0,050;0,264;1,100;223,00;50,00;3745,694;1434,440;'01_03_14_08_b6_00_0b_01_f4_00_e1_00_32_01_08_03_95_00_39_27_9e_00_15_e3_48_;0
2024-03-31 20:50:50;0,222;0,901;0,049;0,261;1,100;223,90;50,00;3745,698;1437,491;'01_03_14_08_bf_00_0b_01_f4_00_de_00_31_01_05_03_85_00_39_27_a2_00_15_ef_33_;0
2024-03-31 20:51:52;0,220;0,893;0,048;0,259;1,100;223,90;50,00;3745,702;1441,571;'01_03_14_08_bf_00_0b_01_f4_00_dc_00_30_01_03_03_7d_00_39_27_a6_00_15_ff_23_;0
2024-03-31 20:52:53;0,219;0,895;0,047;0,258;1,100;222,30;50,00;3745,706;1423,904;'01_03_14_08_af_00_0b_01_f4_00_db_00_2f_01_02_03_7f_00_39_27_aa_00_15_ba_20_;0
2024-03-31 20:53:54;0,242;0,905;0,052;0,281;1,200;222,60;50,00;3745,710;1415,180;'01_03_14_08_b2_00_0c_01_f4_00_f2_00_34_01_19_03_89_00_39_27_ae_00_15_98_0c_;0
2024-03-31 20:54:55;0,242;0,900;0,054;0,282;1,200;223,90;50,00;3745,714;1422,575;'01_03_14_08_bf_00_0c_01_f4_00_f2_00_36_01_1a_03_84_00_39_27_b2_00_15_b4_ef_;0
2024-03-31 20:55:57;0,236;0,877;0,052;0,276;1,200;224,00;50,00;3745,718;1437,688;'01_03_14_08_c0_00_0c_01_f4_00_ec_00_34_01_14_03_6d_00_39_27_b6_00_15_ef_f8_;0
2024-03-31 20:57:03;0,223;0,907;0,049;0,262;1,100;223,30;50,00;3745,722;1383,949;'01_03_14_08_b9_00_0b_01_f4_00_df_00_31_01_06_03_8b_00_39_27_ba_00_15_1e_0d_;0
2024-03-31 20:58:05;0,222;0,904;0,049;0,261;1,100;223,20;50,00;3745,726;1394,497;'01_03_14_08_b8_00_0b_01_f4_00_de_00_31_01_05_03_88_00_39_27_be_00_15_47_41_;0
2024-03-31 20:59:07;0,222;0,904;0,048;0,262;1,100;223,20;50,00;3745,730;1414,805;'01_03_14_08_b8_00_0b_01_f4_00_de_00_30_01_06_03_88_00_39_27_c2_00_15_96_95_;0
2024-03-31 21:00:08;0,227;0,924;0,050;0,266;1,100;223,30;50,00;3745,734;1421,996;'01_03_14_08_b9_00_0b_01_f4_00_e3_00_32_01_0a_03_9c_00_39_27_c6_00_15_b2_ac_;0
2024-03-31 21:01:09;0,224;0,915;0,049;0,263;1,100;222,40;49,90;3745,738;1394,471;'01_03_14_08_b0_00_0b_01_f3_00_e0_00_31_01_07_03_93_00_39_27_ca_00_15_47_27_;0
2024-03-31 21:02:16;0,223;0,912;0,049;0,262;1,100;222,10;49,90;3745,742;1411,047;'01_03_14_08_ad_00_0b_01_f3_00_df_00_31_01_06_03_90_00_39_27_ce_00_15_87_e7_;0
2024-03-31 21:03:17;0,221;0,901;0,049;0,261;1,100;222,80;49,90;3745,746;1378,828;'01_03_14_08_b4_00_0b_01_f3_00_dd_00_31_01_05_03_85_00_39_27_d2_00_15_0a_0c_;0
2024-03-31 21:04:21;0,223;0,907;0,050;0,263;1,100;223,40;49,90;3745,750;1433,474;'01_03_14_08_ba_00_0b_01_f3_00_df_00_32_01_07_03_8b_00_39_27_d6_00_15_df_82_;0
2024-03-31 21:05:20;0,237;0,887;0,053;0,277;1,200;222,60;49,90;3745,754;1440,696;'01_03_14_08_b2_00_0c_01_f3_00_ed_00_35_01_15_03_77_00_39_27_da_00_15_fb_b8_;0
2024-03-31 21:06:21;0,231;0,867;0,050;0,270;1,200;221,80;49,90;3745,758;1406,036;'01_03_14_08_aa_00_0c_01_f3_00_e7_00_32_01_0e_03_63_00_39_27_de_00_15_74_54_;0
2024-03-31 21:07:27;0,231;0,862;0,051;0,270;1,200;223,30;50,00;3745,762;1416,162;'01_03_14_08_b9_00_0c_01_f4_00_e7_00_33_01_0e_03_5e_00_39_27_e2_00_15_9b_e2_;0
2024-03-31 21:08:29;0,228;0,924;0,051;0,267;1,100;224,30;50,00;3745,766;1405,023;'01_03_14_08_c3_00_0b_01_f4_00_e4_00_33_01_0b_03_9c_00_39_27_e6_00_15_70_5f_;0
2024-03-31 21:09:30;0,222;0,903;0,049;0,262;1,100;223,30;50,00;3745,770;1429,661;'01_03_14_08_b9_00_0b_01_f4_00_de_00_31_01_06_03_87_00_39_27_ea_00_15_d0_9d_;0
2024-03-31 21:10:32;0,221;0,898;0,050;0,261;1,100;223,60;50,00;3745,773;1435,367;'01_03_14_08_bc_00_0b_01_f4_00_dd_00_32_01_05_03_82_00_39_27_ed_00_15_e6_e7_;0
2024-03-31 21:11:34;0,221;0,896;0,049;0,261;1,100;224,20;50,00;3745,777;1391,495;'01_03_14_08_c2_00_0b_01_f4_00_dd_00_31_01_05_03_80_00_39_27_f1_00_15_3b_87_;0
2024-03-31 21:12:40;0,238;0,884;0,053;0,278;1,200;224,20;50,00;3745,781;1439,115;'01_03_14_08_c2_00_0c_01_f4_00_ee_00_35_01_16_03_74_00_39_27_f5_00_15_f5_8b_;0
2024-03-31 21:13:42;0,220;0,893;0,049;0,260;1,100;223,90;50,00;3745,785;1437,181;'01_03_14_08_bf_00_0b_01_f4_00_dc_00_31_01_04_03_7d_00_39_27_f9_00_15_ed_fd_;0
2024-03-31 21:14:43;0,220;0,891;0,048;0,260;1,100;224,30;50,00;3745,789;1410,906;'01_03_14_08_c3_00_0b_01_f4_00_dc_00_30_01_04_03_7b_00_39_27_fd_00_15_87_5a_;0
2024-03-31 21:15:44;0,221;0,892;0,049;0,261;1,100;225,10;50,00;3745,793;1432,370;'01_03_14_08_cb_00_0b_01_f4_00_dd_00_31_01_05_03_7c_00_39_28_01_00_15_db_32_;0
2024-03-31 21:16:46;0,221;0,894;0,050;0,261;1,100;224,60;50,00;3745,797;1415,386;'01_03_14_08_c6_00_0b_01_f4_00_dd_00_32_01_05_03_7e_00_39_28_05_00_15_98_da_;0
2024-03-31 21:17:52;0,220;0,890;0,049;0,260;1,100;224,70;50,00;3745,801;1384,624;'01_03_14_08_c7_00_0b_01_f4_00_dc_00_31_01_04_03_7a_00_39_28_09_00_15_20_b0_;0
2024-03-31 21:18:57;0,220;0,892;0,049;0,260;1,100;224,10;50,00;3745,805;1413,113;'01_03_14_08_c1_00_0b_01_f4_00_dc_00_31_01_04_03_7c_00_39_28_0d_00_15_8f_f9_;0
2024-03-31 21:19:55;0,230;0,850;0,053;0,270;1,200;225,30;50,00;3745,809;1381,175;'01_03_14_08_cd_00_0c_01_f4_00_e6_00_35_01_0e_03_52_00_39_28_11_00_15_13_37_;0
2024-03-31 21:20:57;0,247;0,912;0,057;0,288;1,200;225,50;50,00;3745,812;1396,642;'01_03_14_08_cf_00_0c_01_f4_00_f7_00_39_01_20_03_90_00_39_28_14_00_15_4f_a2_;0
2024-03-31 21:21:58;0,248;0,916;0,057;0,289;1,200;225,50;50,00;3745,817;1409,598;'01_03_14_08_cf_00_0c_01_f4_00_f8_00_39_01_21_03_94_00_39_28_19_00_15_82_3e_;0
2024-03-31 21:23:00;0,249;0,922;0,057;0,290;1,200;225,00;50,00;3745,821;1439,362;'01_03_14_08_ca_00_0c_01_f4_00_f9_00_39_01_22_03_9a_00_39_28_1d_00_15_f6_82_;0
2024-03-31 21:24:06;0,248;0,917;0,056;0,288;1,200;225,30;50,00;3745,825;1401,831;'01_03_14_08_cd_00_0c_01_f4_00_f8_00_38_01_20_03_95_00_39_28_21_00_15_63_e7_;0
2024-03-31 21:25:48;0,249;0,920;0,056;0,289;1,200;225,50;50,00;3745,832;1382,796;'01_03_14_08_cf_00_0c_01_f4_00_f9_00_38_01_21_03_98_00_39_28_28_00_15_19_8c_;0
2024-03-31 21:26:50;0,249;0,921;0,056;0,289;1,200;225,20;50,00;3745,837;1400,073;'01_03_14_08_cc_00_0c_01_f4_00_f9_00_38_01_21_03_99_00_39_28_2d_00_15_5d_09_;0
2024-03-31 21:27:51;0,250;0,925;0,056;0,290;1,200;225,20;50,00;3745,841;1427,516;'01_03_14_08_cc_00_0c_01_f4_00_fa_00_38_01_22_03_9d_00_39_28_31_00_15_c8_3c_;0
2024-03-31 21:28:53;0,247;0,909;0,057;0,288;1,200;226,30;50,00;3745,845;1438,731;'01_03_14_08_d7_00_0c_01_f4_00_f7_00_39_01_20_03_8d_00_39_28_35_00_15_f4_0b_;0
2024-03-31 21:29:55;0,246;0,915;0,056;0,287;1,200;224,00;50,00;3745,849;1419,314;'01_03_14_08_c0_00_0c_01_f4_00_f6_00_38_01_1f_03_93_00_39_28_39_00_15_a8_32_;0
2024-03-31 21:31:02;0,249;0,859;0,056;0,290;1,300;222,80;50,00;3745,854;1422,026;'01_03_14_08_b4_00_0d_01_f4_00_f9_00_38_01_22_03_5b_00_39_28_3e_00_15_b2_ca_;0
2024-03-31 21:32:04;0,249;0,859;0,056;0,290;1,300;222,90;50,00;3745,859;1384,238;'01_03_14_08_b5_00_0d_01_f4_00_f9_00_38_01_22_03_5b_00_39_28_43_00_15_1f_2e_;0
2024-03-31 21:33:05;0,246;0,916;0,056;0,287;1,200;223,60;50,00;3745,863;1439,600;'01_03_14_08_bc_00_0c_01_f4_00_f6_00_38_01_1f_03_94_00_39_28_47_00_15_f7_70_;0
2024-03-31 21:34:13;0,250;0,862;0,055;0,289;1,300;222,90;50,00;3745,867;1436,363;'01_03_14_08_b5_00_0d_01_f4_00_fa_00_37_01_21_03_5e_00_39_28_4b_00_15_ea_cb_;0
2024-03-31 21:35:14;0,250;0,867;0,055;0,289;1,300;221,80;50,00;3745,872;1435,097;'01_03_14_08_aa_00_0d_01_f4_00_fa_00_37_01_21_03_63_00_39_28_50_00_15_e5_d9_;0
2024-03-31 21:36:16;0,250;0,863;0,056;0,289;1,300;222,80;50,00;3745,876;1426,981;'01_03_14_08_b4_00_0d_01_f4_00_fa_00_38_01_21_03_5f_00_39_28_54_00_15_c6_25_;0
2024-03-31 21:37:17;0,251;0,863;0,056;0,291;1,300;223,50;50,00;3745,880;1395,410;'01_03_14_08_bb_00_0d_01_f4_00_fb_00_38_01_23_03_5f_00_39_28_58_00_15_4a_d2_;0
2024-03-31 21:38:18;0,251;0,867;0,055;0,290;1,300;222,50;50,00;3745,884;1397,069;'01_03_14_08_b1_00_0d_01_f4_00_fb_00_37_01_22_03_63_00_39_28_5c_00_15_51_4d_;0
2024-03-31 21:39:20;0,251;0,870;0,054;0,290;1,300;221,70;50,00;3745,889;1423,327;'01_03_14_08_a9_00_0d_01_f4_00_fb_00_36_01_22_03_66_00_39_28_61_00_15_b7_df_;0
2024-03-31 21:40:27;0,251;0,865;0,056;0,290;1,300;223,10;50,00;3745,893;1382,940;'01_03_14_08_b7_00_0d_01_f4_00_fb_00_38_01_22_03_61_00_39_28_65_00_15_1a_1c_;0
2024-03-31 21:41:29;0,251;0,865;0,056;0,290;1,300;223,10;50,00;3745,898;1387,039;'01_03_14_08_b7_00_0d_01_f4_00_fb_00_38_01_22_03_61_00_39_28_6a_00_15_2a_1f_;0
2024-03-31 21:42:31;0,251;0,865;0,056;0,290;1,300;223,20;50,00;3745,902;1391,819;'01_03_14_08_b8_00_0d_01_f4_00_fb_00_38_01_22_03_61_00_39_28_6e_00_15_3c_cb_;0
2024-03-31 21:43:33;0,250;0,865;0,055;0,290;1,300;222,20;50,00;3745,906;1410,003;'01_03_14_08_ae_00_0d_01_f4_00_fa_00_37_01_22_03_61_00_39_28_72_00_15_83_d3_;0
2024-03-31 21:44:39;0,250;0,863;0,056;0,290;1,300;222,60;50,00;3745,911;1420,183;'01_03_14_08_b2_00_0d_01_f4_00_fa_00_38_01_22_03_5f_00_39_28_77_00_15_ab_97_;0
2024-03-31 21:45:41;0,250;0,865;0,056;0,290;1,300;222,20;50,00;3745,915;1401,797;'01_03_14_08_ae_00_0d_01_f4_00_fa_00_38_01_22_03_61_00_39_28_7b_00_15_63_c5_;0
2024-03-31 21:46:43;0,250;0,863;0,056;0,290;1,300;222,60;50,00;3745,919;1387,093;'01_03_14_08_b2_00_0d_01_f4_00_fa_00_38_01_22_03_5f_00_39_28_7f_00_15_2a_55_;0
2024-03-31 21:47:45;0,250;0,865;0,056;0,290;1,300;222,30;50,00;3745,924;1404,425;'01_03_14_08_af_00_0d_01_f4_00_fa_00_38_01_22_03_61_00_39_28_84_00_15_6e_09_;0
2024-03-31 21:48:51;0,248;0,861;0,054;0,288;1,300;221,40;50,00;3745,928;1419,102;'01_03_14_08_a6_00_0d_01_f4_00_f8_00_36_01_20_03_5d_00_39_28_88_00_15_a7_5e_;0
2024-03-31 21:49:52;0,249;0,866;0,053;0,289;1,300;221,10;50,00;3745,932;1434,885;'01_03_14_08_a3_00_0d_01_f4_00_f9_00_35_01_21_03_62_00_39_28_8c_00_15_e5_05_;0
2024-03-31 21:50:54;0,249;0,864;0,054;0,289;1,300;221,50;50,00;3745,937;1419,447;'01_03_14_08_a7_00_0d_01_f4_00_f9_00_36_01_21_03_60_00_39_28_91_00_15_a8_b7_;0
2024-03-31 21:51:55;0,232;0,874;0,050;0,270;1,200;221,10;50,00;3745,941;1381,062;'01_03_14_08_a3_00_0c_01_f4_00_e8_00_32_01_0e_03_6a_00_39_28_95_00_15_12_c6_;0
2024-03-31 21:52:57;0,230;0,862;0,051;0,270;1,200;222,20;50,00;3745,945;1416,153;'01_03_14_08_ae_00_0c_01_f4_00_e6_00_33_01_0e_03_5e_00_39_28_99_00_15_9b_d9_;0
2024-03-31 21:53:58;0,244;0,908;0,054;0,284;1,200;223,80;50,00;3745,949;1380,456;'01_03_14_08_be_00_0c_01_f4_00_f4_00_36_01_1c_03_8c_00_39_28_9d_00_15_10_68_;0
2024-03-31 21:55:00;0,241;0,895;0,055;0,281;1,200;224,30;50,00;3745,953;1396,900;'01_03_14_08_c3_00_0c_01_f4_00_f1_00_37_01_19_03_7f_00_39_28_a1_00_15_50_a4_;0
2024-03-31 21:56:06;0,242;0,901;0,055;0,282;1,200;223,70;50,00;3745,958;1415,803;'01_03_14_08_bd_00_0c_01_f4_00_f2_00_37_01_1a_03_85_00_39_28_a6_00_15_9a_7b_;0
