Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-03-31 21:57:08;0,250;0,930;0,056;0,290;1,200;223,80;50,00;3745,962;1398,179;'01_03_14_08_be_00_0c_01_f4_00_fa_00_38_01_22_03_a2_00_39_28_aa_00_15_55_a3_;0
2024-03-31 21:58:09;0,239;0,885;0,054;0,279;1,200;224,90;50,00;3745,966;1389,052;'01_03_14_08_c9_00_0c_01_f4_00_ef_00_36_01_17_03_75_00_39_28_ae_00_15_31_fc_;0
2024-03-31 21:59:11;0,246;0,912;0,054;0,287;1,200;224,60;50,00;3745,970;1398,648;'01_03_14_08_c6_00_0c_01_f4_00_f6_00_36_01_1f_03_90_00_39_28_b2_00_15_57_78_;0
2024-03-31 22:00:13;0,241;0,896;0,055;0,281;1,200;224,00;49,90;3745,974;1436,905;'01_03_14_08_c0_00_0c_01_f3_00_f1_00_37_01_19_03_80_00_39_28_b6_00_15_ec_e9_;0
2024-03-31 22:01:20;0,242;0,901;0,055;0,281;1,200;223,60;49,90;3745,979;1401,971;'01_03_14_08_bc_00_0c_01_f3_00_f2_00_37_01_19_03_85_00_39_28_bb_00_15_64_73_;0
2024-03-31 22:02:22;0,240;0,890;0,055;0,280;1,200;224,50;49,90;3745,983;1418,553;'01_03_14_08_c5_00_0c_01_f3_00_f0_00_37_01_18_03_7a_00_39_28_bf_00_15_a5_39_;0
2024-03-31 22:03:22;0,236;0,875;0,055;0,276;1,200;224,60;49,90;3745,987;1399,800;'01_03_14_08_c6_00_0c_01_f3_00_ec_00_37_01_14_03_6b_00_39_28_c3_00_15_5b_f8_;0
2024-03-31 22:04:25;0,240;0,895;0,054;0,279;1,200;223,40;49,90;3745,991;1390,834;'01_03_14_08_ba_00_0c_01_f3_00_f0_00_36_01_17_03_7f_00_39_28_c7_00_15_38_f2_;0
2024-03-31 22:05:31;0,231;0,858;0,053;0,271;1,200;224,20;49,90;3745,995;1418,250;'01_03_14_08_c2_00_0c_01_f3_00_e7_00_35_01_0f_03_5a_00_39_28_cb_00_15_a4_0a_;0
2024-03-31 22:06:33;0,235;0,874;0,053;0,274;1,200;224,00;50,00;3746,000;1400,360;'01_03_14_08_c0_00_0c_01_f4_00_eb_00_35_01_12_03_6a_00_39_28_d0_00_15_5e_28_;0
2024-03-31 22:07:35;0,233;0,866;0,053;0,272;1,200;224,00;50,00;3746,003;1391,050;'01_03_14_08_c0_00_0c_01_f4_00_e9_00_35_01_10_03_62_00_39_28_d3_00_15_39_ca_;0
2024-03-31 22:08:36;0,249;0,926;0,056;0,288;1,200;224,00;50,00;3746,008;1385,786;'01_03_14_08_c0_00_0c_01_f4_00_f9_00_38_01_20_03_9e_00_39_28_d8_00_15_25_3a_;0
2024-03-31 22:09:43;0,243;0,906;0,055;0,283;1,200;223,30;50,00;3746,012;1424,003;'01_03_14_08_b9_00_0c_01_f4_00_f3_00_37_01_1b_03_8a_00_39_28_dc_00_15_ba_83_;0
2024-03-31 22:10:45;0,239;0,893;0,053;0,278;1,200;222,90;50,00;3746,017;1426,085;'01_03_14_08_b5_00_0c_01_f4_00_ef_00_35_01_16_03_7d_00_39_28_e1_00_15_c2_a5_;0
2024-03-31 22:11:46;0,239;0,894;0,053;0,278;1,200;222,60;50,00;3746,021;1377,552;'01_03_14_08_b2_00_0c_01_f4_00_ef_00_35_01_16_03_7e_00_39_28_e5_00_15_05_10_;0
2024-03-31 22:12:48;0,233;0,871;0,051;0,272;1,200;222,70;50,00;3746,025;1395,904;'01_03_14_08_b3_00_0c_01_f4_00_e9_00_33_01_10_03_67_00_39_28_e9_00_15_4c_c0_;0
2024-03-31 22:13:49;0,240;0,897;0,053;0,279;1,200;222,90;50,00;3746,029;1382,822;'01_03_14_08_b5_00_0c_01_f4_00_f0_00_35_01_17_03_81_00_39_28_ed_00_15_19_a6_;0
2024-03-31 22:14:51;0,231;0,857;0,051;0,270;1,200;224,50;50,00;3746,033;1398,377;'01_03_14_08_c5_00_0c_01_f4_00_e7_00_33_01_0e_03_59_00_39_28_f1_00_15_56_69_;0
2024-03-31 22:15:56;0,233;0,867;0,053;0,273;1,200;223,90;50,00;3746,037;1427,599;'01_03_14_08_bf_00_0c_01_f4_00_e9_00_35_01_11_03_63_00_39_28_f5_00_15_c8_8f_;0
2024-03-31 22:16:57;0,243;0,903;0,054;0,282;1,200;224,10;50,00;3746,041;1427,022;'01_03_14_08_c1_00_0c_01_f4_00_f3_00_36_01_1a_03_87_00_39_28_f9_00_15_c6_4e_;0
2024-03-31 22:17:59;0,243;0,904;0,055;0,283;1,200;223,90;50,00;3746,045;1393,089;'01_03_14_08_bf_00_0c_01_f4_00_f3_00_37_01_1b_03_88_00_39_28_fd_00_15_41_c1_;0
2024-03-31 22:19:00;0,243;0,899;0,056;0,283;1,200;225,10;50,00;3746,049;1417,506;'01_03_14_08_cb_00_0c_01_f4_00_f3_00_38_01_1b_03_83_00_39_29_01_00_15_a1_22_;0
2024-03-31 22:20:02;0,228;0,920;0,052;0,268;1,100;225,10;50,00;3746,053;1382,564;'01_03_14_08_cb_00_0b_01_f4_00_e4_00_34_01_0c_03_98_00_39_29_05_00_15_18_a4_;0
2024-03-31 22:21:03;0,224;0,903;0,051;0,264;1,100;225,30;50,00;3746,057;1415,390;'01_03_14_08_cd_00_0b_01_f4_00_e0_00_33_01_08_03_87_00_39_29_09_00_15_98_de_;0
2024-03-31 22:22:10;0,240;0,888;0,056;0,281;1,200;225,20;50,00;3746,062;1405,497;'01_03_14_08_cc_00_0c_01_f4_00_f0_00_38_01_19_03_78_00_39_29_0e_00_15_72_39_;0
2024-03-31 22:23:11;0,248;0,913;0,059;0,288;1,200;226,20;50,00;3746,066;1423,990;'01_03_14_08_d6_00_0c_01_f4_00_f8_00_3b_01_20_03_91_00_39_29_12_00_15_ba_76_;0
2024-03-31 22:24:13;0,240;0,886;0,056;0,281;1,200;225,60;50,00;3746,070;1428,076;'01_03_14_08_d0_00_0c_01_f4_00_f0_00_38_01_19_03_76_00_39_29_16_00_15_ca_6c_;0
2024-03-31 22:25:53;0,239;0,885;0,055;0,279;1,200;224,90;50,00;3746,077;1426,715;'01_03_14_08_c9_00_0c_01_f4_00_ef_00_37_01_17_03_75_00_39_29_1d_00_15_c5_1b_;0
2024-03-31 22:26:54;0,238;0,881;0,055;0,278;1,200;225,00;50,00;3746,081;1379,202;'01_03_14_08_ca_00_0c_01_f4_00_ee_00_37_01_16_03_71_00_39_29_21_00_15_0b_82_;0
2024-03-31 22:27:55;0,239;0,882;0,056;0,279;1,200;225,60;50,00;3746,085;1382,748;'01_03_14_08_d0_00_0c_01_f4_00_ef_00_38_01_17_03_72_00_39_29_25_00_15_19_5c_;0
2024-03-31 22:28:56;0,239;0,881;0,055;0,279;1,200;226,00;50,00;3746,089;1387,387;'01_03_14_08_d4_00_0c_01_f4_00_ef_00_37_01_17_03_71_00_39_29_29_00_15_2b_7b_;0
2024-03-31 22:29:57;0,225;0,907;0,052;0,265;1,100;225,30;50,00;3746,093;1376,688;'01_03_14_08_cd_00_0b_01_f4_00_e1_00_34_01_09_03_8b_00_39_29_2d_00_15_01_b0_;0
2024-03-31 22:30:58;0,239;0,884;0,055;0,279;1,200;225,10;50,00;3746,097;1404,330;'01_03_14_08_cb_00_0c_01_f4_00_ef_00_37_01_17_03_74_00_39_29_31_00_15_6d_aa_;0
2024-03-31 22:32:01;0,238;0,877;0,056;0,278;1,200;225,90;50,00;3746,101;1424,653;'01_03_14_08_d3_00_0c_01_f4_00_ee_00_38_01_16_03_6d_00_39_29_35_00_15_bd_0d_;0
2024-03-31 22:33:07;0,244;0,899;0,057;0,285;1,200;226,00;50,00;3746,106;1402,658;'01_03_14_08_d4_00_0c_01_f4_00_f4_00_39_01_1d_03_83_00_39_29_3a_00_15_67_22_;0
2024-03-31 22:34:08;0,235;0,868;0,055;0,275;1,200;225,50;50,00;3746,110;1409,308;'01_03_14_08_cf_00_0c_01_f4_00_eb_00_37_01_13_03_64_00_39_29_3e_00_15_81_1c_;0
2024-03-31 22:35:09;0,247;0,914;0,057;0,288;1,200;225,00;50,00;3746,114;1392,962;'01_03_14_08_ca_00_0c_01_f4_00_f7_00_39_01_20_03_92_00_39_29_42_00_15_41_42_;0
2024-03-31 22:36:10;0,238;0,878;0,056;0,279;1,200;225,80;50,00;3746,118;1396,666;'01_03_14_08_d2_00_0c_01_f4_00_ee_00_38_01_17_03_6e_00_39_29_46_00_15_4f_ba_;0
2024-03-31 22:37:17;0,226;0,909;0,051;0,266;1,100;226,00;50,00;3746,122;1427,062;'01_03_14_08_d4_00_0b_01_f4_00_e2_00_33_01_0a_03_8d_00_39_29_4a_00_15_c6_76_;0
2024-03-31 22:38:18;0,244;0,904;0,057;0,285;1,200;224,80;50,00;3746,127;1383,338;'01_03_14_08_c8_00_0c_01_f4_00_f4_00_39_01_1d_03_88_00_39_29_4f_00_15_1b_aa_;0
2024-03-31 22:39:19;0,250;0,926;0,058;0,291;1,200;224,90;50,00;3746,131;1413,626;'01_03_14_08_c9_00_0c_01_f4_00_fa_00_3a_01_23_03_9e_00_39_29_53_00_15_91_fa_;0
2024-03-31 22:40:21;0,248;0,915;0,057;0,290;1,200;225,70;50,00;3746,135;1388,495;'01_03_14_08_d1_00_0c_01_f4_00_f8_00_39_01_22_03_93_00_39_29_57_00_15_2f_cf_;0
2024-03-31 22:41:22;0,244;0,902;0,056;0,284;1,200;225,40;50,00;3746,139;1389,962;'01_03_14_08_ce_00_0c_01_f4_00_f4_00_38_01_1c_03_86_00_39_29_5b_00_15_35_8a_;0
2024-03-31 22:42:24;0,224;0,905;0,049;0,263;1,100;224,90;50,00;3746,143;1387,638;'01_03_14_08_c9_00_0b_01_f4_00_e0_00_31_01_07_03_89_00_39_29_5f_00_15_2c_76_;0
2024-03-31 22:43:31;0,225;0,909;0,050;0,265;1,100;225,00;50,00;3746,147;1420,379;'01_03_14_08_ca_00_0b_01_f4_00_e1_00_32_01_09_03_8d_00_39_29_63_00_15_ac_5b_;0
2024-03-31 22:44:33;0,243;0,903;0,055;0,284;1,200;224,10;50,00;3746,152;1423,619;'01_03_14_08_c1_00_0c_01_f4_00_f3_00_37_01_1c_03_87_00_39_29_68_00_15_b9_03_;0
2024-03-31 22:45:34;0,239;0,885;0,055;0,279;1,200;224,80;50,00;3746,156;1419,516;'01_03_14_08_c8_00_0c_01_f4_00_ef_00_37_01_17_03_75_00_39_29_6c_00_15_a8_fc_;0
2024-03-31 22:46:35;0,244;0,908;0,055;0,283;1,200;223,90;50,00;3746,160;1416,849;'01_03_14_08_bf_00_0c_01_f4_00_f4_00_37_01_1b_03_8c_00_39_29_70_00_15_9e_91_;0
2024-03-31 22:47:37;0,242;0,900;0,055;0,282;1,200;223,90;50,00;3746,164;1397,446;'01_03_14_08_bf_00_0c_01_f4_00_f2_00_37_01_1a_03_84_00_39_29_74_00_15_52_c6_;0
2024-03-31 22:48:43;0,239;0,893;0,053;0,279;1,200;223,00;50,00;3746,168;1399,458;'01_03_14_08_b6_00_0c_01_f4_00_ef_00_35_01_17_03_7d_00_39_29_78_00_15_5a_a2_;0
2024-03-31 22:49:45;0,244;0,910;0,054;0,283;1,200;223,20;50,00;3746,173;1416,474;'01_03_14_08_b8_00_0c_01_f4_00_f4_00_36_01_1b_03_8e_00_39_29_7d_00_15_9d_1a_;0
2024-03-31 22:50:46;0,237;0,883;0,053;0,276;1,200;223,60;50,00;3746,177;1436,984;'01_03_14_08_bc_00_0c_01_f4_00_ed_00_35_01_14_03_73_00_39_29_81_00_15_ed_38_;0
2024-03-31 22:51:48;0,236;0,878;0,053;0,276;1,200;223,80;50,00;3746,181;1383,105;'01_03_14_08_be_00_0c_01_f4_00_ec_00_35_01_14_03_6e_00_39_29_85_00_15_1a_c1_;0
2024-03-31 22:52:50;0,236;0,875;0,053;0,276;1,200;224,60;50,00;3746,185;1390,440;'01_03_14_08_c6_00_0c_01_f4_00_ec_00_35_01_14_03_6b_00_39_29_89_00_15_37_68_;0
2024-03-31 22:53:51;0,237;0,880;0,053;0,278;1,200;224,20;50,00;3746,189;1390,457;'01_03_14_08_c2_00_0c_01_f4_00_ed_00_35_01_16_03_70_00_39_29_8d_00_15_37_79_;0
2024-03-31 22:54:57;0,237;0,882;0,054;0,276;1,200;223,90;50,00;3746,193;1423,165;'01_03_14_08_bf_00_0c_01_f4_00_ed_00_36_01_14_03_72_00_39_29_91_00_15_b7_3d_;0
2024-03-31 22:55:59;0,236;0,879;0,053;0,276;1,200;223,50;50,00;3746,198;1390,344;'01_03_14_08_bb_00_0c_01_f4_00_ec_00_35_01_14_03_6f_00_39_29_96_00_15_37_08_;0
2024-03-31 22:57:01;0,235;0,874;0,052;0,274;1,200;223,90;50,00;3746,202;1406,752;'01_03_14_08_bf_00_0c_01_f4_00_eb_00_34_01_12_03_6a_00_39_29_9a_00_15_77_20_;0
2024-03-31 22:58:02;0,232;0,864;0,052;0,272;1,200;223,60;50,00;3746,205;1389,574;'01_03_14_08_bc_00_0c_01_f4_00_e8_00_34_01_10_03_60_00_39_29_9d_00_15_34_06_;0
2024-03-31 22:59:03;0,240;0,892;0,055;0,280;1,200;224,10;50,00;3746,210;1434,865;'01_03_14_08_c1_00_0c_01_f4_00_f0_00_37_01_18_03_7c_00_39_29_a2_00_15_e4_f1_;0
2024-03-31 23:00:05;0,242;0,897;0,056;0,282;1,200;224,80;49,90;3746,214;1392,470;'01_03_14_08_c8_00_0c_01_f3_00_f2_00_38_01_1a_03_81_00_39_29_a6_00_15_3f_56_;0
2024-03-31 23:01:11;0,238;0,882;0,055;0,277;1,200;224,80;49,90;3746,218;1401,570;'01_03_14_08_c8_00_0c_01_f3_00_ee_00_37_01_15_03_72_00_39_29_aa_00_15_62_e2_;0
2024-03-31 23:02:12;0,240;0,889;0,056;0,281;1,200;224,80;49,90;3746,222;1430,761;'01_03_14_08_c8_00_0c_01_f3_00_f0_00_38_01_19_03_79_00_39_29_ae_00_15_d4_e9_;0
2024-03-31 23:03:14;0,234;0,871;0,053;0,273;1,200;223,80;49,90;3746,226;1393,563;'01_03_14_08_be_00_0c_01_f3_00_ea_00_35_01_11_03_67_00_39_29_b2_00_15_43_9b_;0
2024-03-31 23:04:15;0,240;0,896;0,054;0,279;1,200;223,20;49,90;3746,230;1384,354;'01_03_14_08_b8_00_0c_01_f3_00_f0_00_36_01_17_03_80_00_39_29_b6_00_15_1f_a2_;0
2024-03-31 23:05:17;0,238;0,888;0,054;0,277;1,200;223,20;49,90;3746,234;1414,928;'01_03_14_08_b8_00_0c_01_f3_00_ee_00_36_01_15_03_78_00_39_29_ba_00_15_97_10_;0
2024-03-31 23:06:24;0,242;0,903;0,055;0,281;1,200;223,10;49,90;3746,239;1417,643;'01_03_14_08_b7_00_0c_01_f3_00_f2_00_37_01_19_03_87_00_39_29_bf_00_15_a1_ab_;0
2024-03-31 23:07:25;0,240;0,895;0,054;0,280;1,200;223,30;49,90;3746,243;1408,379;'01_03_14_08_b9_00_0c_01_f3_00_f0_00_36_01_18_03_7f_00_39_29_c3_00_15_7d_7b_;0
2024-03-31 23:08:26;0,232;0,866;0,052;0,271;1,200;223,20;49,90;3746,247;1379,799;'01_03_14_08_b8_00_0c_01_f3_00_e8_00_34_01_0f_03_62_00_39_29_c7_00_15_0d_d7_;0
2024-03-31 23:09:27;0,234;0,872;0,053;0,272;1,200;223,50;50,00;3746,251;1436,444;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_35_01_10_03_68_00_39_29_cb_00_15_eb_1c_;0
2024-03-31 23:10:34;0,240;0,899;0,053;0,279;1,200;222,40;49,90;3746,255;1380,446;'01_03_14_08_b0_00_0c_01_f3_00_f0_00_35_01_17_03_83_00_39_29_cf_00_15_10_5e_;0
2024-03-31 23:11:35;0,245;0,913;0,055;0,284;1,200;223,50;49,90;3746,259;1388,849;'01_03_14_08_bb_00_0c_01_f3_00_f5_00_37_01_1c_03_91_00_39_29_d3_00_15_31_31_;0
2024-03-31 23:12:36;0,237;0,884;0,053;0,276;1,200;223,40;50,00;3746,263;1438,560;'01_03_14_08_ba_00_0c_01_f4_00_ed_00_35_01_14_03_74_00_39_29_d7_00_15_f3_60_;0
2024-03-31 23:13:38;0,235;0,877;0,052;0,274;1,200;223,20;50,00;3746,267;1434,752;'01_03_14_08_b8_00_0c_01_f4_00_eb_00_34_01_12_03_6d_00_39_29_db_00_15_e4_80_;0
2024-03-31 23:14:41;0,223;0,905;0,050;0,262;1,100;223,90;50,00;3746,271;1419,510;'01_03_14_08_bf_00_0b_01_f4_00_df_00_32_01_06_03_89_00_39_29_df_00_15_a8_f6_;0
2024-03-31 23:15:47;0,222;0,903;0,049;0,261;1,100;223,40;49,90;3746,275;1381,825;'01_03_14_08_ba_00_0b_01_f3_00_de_00_31_01_05_03_87_00_39_29_e3_00_15_15_c1_;0
2024-03-31 23:16:48;0,234;0,876;0,052;0,273;1,200;222,40;50,00;3746,279;1425,500;'01_03_14_08_b0_00_0c_01_f4_00_ea_00_34_01_11_03_6c_00_39_29_e7_00_15_c0_5c_;0
2024-03-31 23:17:50;0,240;0,895;0,054;0,279;1,200;223,40;50,00;3746,283;1425,349;'01_03_14_08_ba_00_0c_01_f4_00_f0_00_36_01_17_03_7f_00_39_29_eb_00_15_bf_c5_;0
2024-03-31 23:18:51;0,245;0,915;0,055;0,284;1,200;223,10;50,00;3746,288;1423,208;'01_03_14_08_b7_00_0c_01_f4_00_f5_00_37_01_1c_03_93_00_39_29_f0_00_15_b7_68_;0
2024-03-31 23:19:52;0,239;0,892;0,053;0,278;1,200;223,10;50,00;3746,292;1424,357;'01_03_14_08_b7_00_0c_01_f4_00_ef_00_35_01_16_03_7c_00_39_29_f4_00_15_bb_e5_;0
2024-03-31 23:20:53;0,245;0,914;0,054;0,284;1,200;223,30;50,00;3746,296;1394,815;'01_03_14_08_b9_00_0c_01_f4_00_f5_00_36_01_1c_03_92_00_39_29_f8_00_15_48_7f_;0
2024-03-31 23:21:54;0,233;0,866;0,053;0,273;1,200;224,00;50,00;3746,300;1377,391;'01_03_14_08_c0_00_0c_01_f4_00_e9_00_35_01_11_03_62_00_39_29_fc_00_15_04_6f_;0
2024-03-31 23:23:01;0,241;0,898;0,053;0,281;1,200;223,40;50,00;3746,304;1417,951;'01_03_14_08_ba_00_0c_01_f4_00_f1_00_35_01_19_03_82_00_39_2a_00_00_15_a2_df_;0
2024-03-31 23:24:02;0,242;0,903;0,054;0,281;1,200;223,10;50,00;3746,308;1413,684;'01_03_14_08_b7_00_0c_01_f4_00_f2_00_36_01_19_03_87_00_39_2a_04_00_15_92_34_;0
2024-03-31 23:25:56;0,246;0,920;0,053;0,285;1,200;222,70;50,00;3746,316;1392,391;'01_03_14_08_b3_00_0c_01_f4_00_f6_00_35_01_1d_03_98_00_39_2a_0c_00_15_3f_07_;0
2024-03-31 23:26:57;0,227;0,925;0,050;0,266;1,100;222,90;50,00;3746,320;1397,353;'01_03_14_08_b5_00_0b_01_f4_00_e3_00_32_01_0a_03_9d_00_39_2a_10_00_15_52_69_;0
2024-03-31 23:27:58;0,236;0,885;0,052;0,275;1,200;222,10;50,00;3746,323;1438,691;'01_03_14_08_ad_00_0c_01_f4_00_ec_00_34_01_13_03_75_00_39_2a_13_00_15_f3_e3_;0
2024-03-31 23:29:00;0,221;0,903;0,048;0,259;1,100;222,30;50,00;3746,328;1376,742;'01_03_14_08_af_00_0b_01_f4_00_dd_00_30_01_03_03_87_00_39_2a_18_00_15_01_e6_;0
2024-03-31 23:30:01;0,223;0,905;0,049;0,261;1,100;223,80;50,00;3746,331;1429,255;'01_03_14_08_be_00_0b_01_f4_00_df_00_31_01_05_03_89_00_39_2a_1b_00_15_cf_07_;0
2024-03-31 23:31:02;0,221;0,898;0,049;0,260;1,100;223,50;49,90;3746,335;1422,618;'01_03_14_08_bb_00_0b_01_f3_00_dd_00_31_01_04_03_82_00_39_2a_1f_00_15_b5_1a_;0
2024-03-31 23:32:04;0,222;0,908;0,048;0,260;1,100;222,10;49,90;3746,339;1431,458;'01_03_14_08_ad_00_0b_01_f3_00_de_00_30_01_04_03_8c_00_39_2a_23_00_15_d7_a2_;0
2024-03-31 23:33:06;0,221;0,900;0,047;0,259;1,100;223,00;50,00;3746,343;1408,352;'01_03_14_08_b6_00_0b_01_f4_00_dd_00_2f_01_03_03_84_00_39_2a_27_00_15_7d_60_;0
2024-03-31 23:34:11;0,221;0,900;0,048;0,259;1,100;223,10;49,90;3746,347;1418,057;'01_03_14_08_b7_00_0b_01_f3_00_dd_00_30_01_03_03_84_00_39_2a_2b_00_15_a3_49_;0
2024-03-31 23:35:13;0,221;0,903;0,048;0,259;1,100;222,30;50,00;3746,351;1421,352;'01_03_14_08_af_00_0b_01_f4_00_dd_00_30_01_03_03_87_00_39_2a_2f_00_15_b0_28_;0
2024-03-31 23:36:15;0,221;0,903;0,047;0,259;1,100;222,30;50,00;3746,355;1381,690;'01_03_14_08_af_00_0b_01_f4_00_dd_00_2f_01_03_03_87_00_39_2a_33_00_15_15_3a_;0
2024-03-31 23:37:16;0,222;0,909;0,048;0,260;1,100;222,00;50,00;3746,358;1420,376;'01_03_14_08_ac_00_0b_01_f4_00_de_00_30_01_04_03_8d_00_39_2a_36_00_15_ac_58_;0
2024-03-31 23:38:23;0,219;0,898;0,047;0,257;1,100;221,70;50,00;3746,362;1378,326;'01_03_14_08_a9_00_0b_01_f4_00_db_00_2f_01_01_03_82_00_39_2a_3a_00_15_08_16_;0
2024-03-31 23:39:25;0,220;0,901;0,047;0,258;1,100;221,80;50,00;3746,366;1402,084;'01_03_14_08_aa_00_0b_01_f4_00_dc_00_2f_01_02_03_85_00_39_2a_3e_00_15_64_e4_;0
2024-03-31 23:40:26;0,220;0,899;0,047;0,258;1,100;222,40;50,00;3746,370;1416,230;'01_03_14_08_b0_00_0b_01_f4_00_dc_00_2f_01_02_03_83_00_39_2a_42_00_15_9c_26_;0
2024-03-31 23:41:27;0,223;0,903;0,049;0,263;1,100;224,40;50,00;3746,374;1403,239;'01_03_14_08_c4_00_0b_01_f4_00_df_00_31_01_07_03_87_00_39_2a_46_00_15_69_67_;0
2024-03-31 23:42:35;0,226;0,915;0,051;0,265;1,100;224,30;50,00;3746,378;1400,180;'01_03_14_08_c3_00_0b_01_f4_00_e2_00_33_01_09_03_93_00_39_2a_4a_00_15_5d_74_;0
2024-03-31 23:43:36;0,222;0,900;0,048;0,261;1,100;224,10;50,00;3746,382;1378,420;'01_03_14_08_c1_00_0b_01_f4_00_de_00_30_01_05_03_84_00_39_2a_4e_00_15_08_74_;0
2024-03-31 23:44:38;0,222;0,897;0,049;0,261;1,100;224,80;50,00;3746,386;1394,643;'01_03_14_08_c8_00_0b_01_f4_00_de_00_31_01_05_03_81_00_39_2a_52_00_15_47_d3_;0
2024-03-31 23:45:39;0,221;0,894;0,049;0,261;1,100;224,70;49,90;3746,389;1436,873;'01_03_14_08_c7_00_0b_01_f3_00_dd_00_31_01_05_03_7e_00_39_2a_55_00_15_ec_c9_;0
2024-03-31 23:46:46;0,220;0,890;0,048;0,259;1,100;224,50;49,90;3746,393;1391,983;'01_03_14_08_c5_00_0b_01_f3_00_dc_00_30_01_03_03_7a_00_39_2a_59_00_15_3d_6f_;0
2024-03-31 23:47:48;0,235;0,876;0,052;0,274;1,200;223,50;50,00;3746,397;1397,161;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_34_01_12_03_6c_00_39_2a_5d_00_15_51_a9_;0
2024-03-31 23:48:49;0,230;0,854;0,052;0,269;1,200;224,40;50,00;3746,401;1415,429;'01_03_14_08_c4_00_0c_01_f4_00_e6_00_34_01_0d_03_56_00_39_2a_61_00_15_99_05_;0
2024-03-31 23:49:51;0,234;0,867;0,054;0,273;1,200;224,70;50,00;3746,405;1407,799;'01_03_14_08_c7_00_0c_01_f4_00_ea_00_36_01_11_03_63_00_39_2a_65_00_15_7b_37_;0
2024-03-31 23:50:53;0,222;0,898;0,050;0,262;1,100;224,70;50,00;3746,409;1395,135;'01_03_14_08_c7_00_0b_01_f4_00_de_00_32_01_06_03_82_00_39_2a_69_00_15_49_bf_;0
2024-03-31 23:51:54;0,227;0,925;0,049;0,265;1,100;222,90;50,00;3746,413;1432,005;'01_03_14_08_b5_00_0b_01_f4_00_e3_00_31_01_09_03_9d_00_39_2a_6d_00_15_d9_c5_;0
2024-03-31 23:52:59;0,221;0,905;0,048;0,259;1,100;221,90;50,00;3746,417;1429,258;'01_03_14_08_ab_00_0b_01_f4_00_dd_00_30_01_03_03_89_00_39_2a_71_00_15_cf_0a_;0
2024-03-31 23:54:00;0,220;0,900;0,047;0,259;1,100;222,00;50,00;3746,421;1409,322;'01_03_14_08_ac_00_0b_01_f4_00_dc_00_2f_01_03_03_84_00_39_2a_75_00_15_81_2a_;0
2024-03-31 23:55:03;0,220;0,899;0,048;0,259;1,100;222,30;50,00;3746,425;1382,265;'01_03_14_08_af_00_0b_01_f4_00_dc_00_30_01_03_03_83_00_39_2a_79_00_15_17_79_;0
2024-03-31 23:56:04;0,221;0,899;0,049;0,260;1,100;223,30;50,00;3746,428;1403,774;'01_03_14_08_b9_00_0b_01_f4_00_dd_00_31_01_04_03_83_00_39_2a_7c_00_15_6b_7e_;0
2024-03-31 23:57:06;0,242;0,902;0,055;0,282;1,200;223,40;50,00;3746,432;1440,892;'01_03_14_08_ba_00_0c_01_f4_00_f2_00_37_01_1a_03_86_00_39_2a_80_00_15_fc_7c_;0
2024-03-31 23:58:12;0,239;0,891;0,053;0,279;1,200;223,40;50,00;3746,437;1424,967;'01_03_14_08_ba_00_0c_01_f4_00_ef_00_35_01_17_03_7b_00_39_2a_85_00_15_be_47_;0
2024-03-31 23:59:14;0,240;0,894;0,055;0,280;1,200;223,70;50,00;3746,441;1441,511;'01_03_14_08_bd_00_0c_01_f4_00_f0_00_37_01_18_03_7e_00_39_2a_89_00_15_fe_e7_;0
